Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,14.59,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,32.49,17.44
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,60.22,44.62
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,92.44,73.38
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,117.13,95.67
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,142.08,117.94
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,164.36,137.3
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,186.71,156.33
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,166.61,138.83
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,146.02,120.67
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,269.47,226.04
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,388.33,323.86
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,366.2,303.7
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,346.66,286.21
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,379.91,313.39
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,415.67,341.84
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,319.37,262.81
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,223.39,182.98
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,237.07,194.54
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,250.0,205.04
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,233.89,191.68
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,218.27,178.84
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,262.24,214.66
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,299.49,243.54
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,239.74,194.98
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,187.07,152.86
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,159.56,130.65
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,132.19,108.43
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,121.14,99.27
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,110.19,90.08
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,97.71,79.62
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,85.27,69.02
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,71.6,57.07
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,58.03,47.47
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,44.86,35.15
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,31.6,22.55
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.79,9.89
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,66.79,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,162.77,102.02
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,220.23,169.16
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,281.69,225.71
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,328.65,269.34
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,377.11,313.04
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,415.2,346.32
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,452.8,377.85
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,481.26,401.18
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,510.45,424.21
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,532.05,441.0
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,551.27,455.38
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,565.22,464.75
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,576.33,471.61
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,580.4,474.06
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,581.41,473.98
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,577.97,470.26
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,571.38,463.91
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,559.36,453.95
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,544.32,441.31
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,524.6,423.88
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,502.1,403.82
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,475.4,380.48
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,446.29,354.62
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,412.47,324.48
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,376.82,292.07
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,338.15,256.33
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,298.35,219.18
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,256.27,180.21
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,213.96,141.5
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,168.98,102.62
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,122.33,65.58
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,78.68,37.65
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,38.24,22.42
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,27.73,19.7
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,24.6,16.45
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,18.85,9.51
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,14.74,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,7.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,51.0,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,129.89,81.35
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,178.4,137.85
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,229.65,185.08
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,269.31,221.87
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,310.48,258.97
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,341.37,286.64
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,371.24,312.56
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,337.94,284.67
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,293.82,246.93
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,355.53,298.35
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,414.22,345.88
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,473.93,393.98
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,530.02,438.26
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,558.73,460.16
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,586.06,480.76
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,581.59,475.52
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,574.03,467.92
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,514.39,419.62
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,454.64,371.17
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,481.88,391.34
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,502.27,404.35
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,415.11,334.04
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,338.28,272.77
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,365.57,290.02
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,377.19,291.27
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,311.42,237.54
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,258.92,195.78
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,224.71,164.87
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,190.57,134.24
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,161.68,103.6
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,124.95,68.57
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,82.38,41.1
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,43.32,25.7
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,30.94,22.5
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,27.49,18.92
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,23.95,13.8
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.96,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,63.38,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,157.96,99.16
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,216.36,167.99
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,275.51,223.65
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,323.24,268.61
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,372.46,313.7
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,315.25,269.09
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,238.62,204.67
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,168.82,144.08
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,94.84,78.37
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,117.9,98.48
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,140.87,118.26
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,154.91,130.02
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,168.93,141.68
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,383.87,328.74
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,582.99,493.73
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,333.31,284.99
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,80.28,64.56
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,113.77,93.74
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,147.07,122.38
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,127.08,105.19
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,107.24,88.12
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,170.29,142.73
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,229.57,193.34
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,291.22,242.07
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,333.24,270.36
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,226.28,183.43
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,148.81,124.72
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,136.41,114.19
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,124.13,103.66
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,139.3,100.07
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,132.79,78.07
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,89.81,48.51
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,49.85,30.78
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,35.25,27.04
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,28.73,20.55
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,21.81,12.63
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,14.49,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,8.85,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,74.74,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,180.88,114.79
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,239.49,187.61
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,301.71,246.88
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,349.52,293.27
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,396.57,337.82
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,435.06,373.18
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,472.99,406.8
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,503.04,432.79
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,531.36,456.51
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,553.49,474.3
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,573.06,489.44
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,586.06,499.71
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,596.08,507.28
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,601.09,510.56
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,602.9,511.06
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,598.78,506.6
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,591.42,499.35
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,579.02,487.83
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,563.5,473.53
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,543.21,455.04
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,520.03,433.8
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,492.54,408.58
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,462.57,380.75
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,428.65,349.13
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,392.76,315.15
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,353.68,277.81
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,313.33,238.84
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,269.6,196.98
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,225.55,155.2
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,179.83,113.66
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,134.93,76.13
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,89.69,45.03
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,44.66,23.89
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,27.85,20.42
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,25.19,17.57
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,19.47,11.08
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,13.47,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.86,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,65.83,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,159.84,101.02
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,218.6,170.78
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,281.26,229.29
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,329.34,274.48
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,379.0,319.64
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,417.92,354.36
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,456.37,387.37
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,487.22,413.92
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,516.44,438.36
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,536.38,454.49
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,556.16,469.97
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,569.86,479.58
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,580.74,486.65
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,585.97,488.72
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,588.15,488.19
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,584.55,483.3
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,577.87,475.87
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,566.55,465.16
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,552.24,451.9
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,532.55,433.76
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,510.13,413.21
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,483.07,389.38
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,453.69,363.21
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,420.91,333.77
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,386.39,302.31
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,348.29,267.87
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,306.83,230.03
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,264.28,190.73
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,221.82,151.74
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,177.63,112.99
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,134.74,77.95
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,91.37,48.1
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,51.56,29.55
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,33.4,25.34
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,30.07,21.85
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,21.49,12.81
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.2,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,12.29,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,25.37,12.68
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,52.4,39.0
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,77.46,61.86
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,101.34,83.59
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,125.46,105.31
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,147.2,124.45
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,169.21,143.45
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,185.54,157.18
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,201.62,170.43
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,222.87,188.27
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,244.06,205.84
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,258.04,216.76
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,271.7,227.3
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,239.24,199.52
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,204.05,169.51
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,258.54,215.0
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,311.2,257.53
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,308.81,254.95
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,306.01,252.38
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,286.85,236.17
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,269.81,221.79
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,301.4,247.28
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,326.45,266.19
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,361.37,290.48
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,379.99,298.55
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,342.64,264.03
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,304.48,228.7
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,263.25,190.76
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,221.88,152.89
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,178.94,115.45
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,137.55,81.74
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,92.99,50.36
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,54.61,31.61
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,34.76,26.45
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,31.02,22.65
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,23.74,14.85
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.05,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.44,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.74,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,13.5,5.94
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,20.26,12.18
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,27.02,18.38
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,33.79,24.53
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,40.56,30.63
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,47.33,36.66
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,77.34,63.03
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,108.16,89.66
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,102.08,84.16
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,96.29,78.99
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,63.31,50.08
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,30.9,21.61
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,21.72,13.52
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.55,5.42
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,60.42,47.25
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,108.5,88.37
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,114.75,93.56
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,120.95,98.83
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,121.32,99.16
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,121.68,99.52
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,132.03,108.39
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,142.22,117.1
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,122.57,100.52
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,103.02,83.98
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,99.55,81.16
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,96.06,78.3
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,88.37,71.79
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,80.69,65.25
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,118.56,85.81
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,140.22,91.87
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,103.52,65.78
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,69.53,46.88
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,48.7,39.0
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,41.41,31.84
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,30.02,20.22
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,18.17,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,11.3,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.97,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.85,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,8.19,1.33
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.53,5.3
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.88,9.24
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,21.22,13.13
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,25.09,16.59
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,28.95,20.02
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,46.36,35.26
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,63.79,50.33
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,103.86,84.87
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,144.46,119.31
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,103.37,83.87
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,63.8,49.74
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,159.04,131.28
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,253.63,209.78
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,213.19,175.56
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,171.84,140.81
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,248.53,205.25
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,322.05,265.15
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,266.88,219.03
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,216.09,176.86
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,206.28,168.93
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,197.0,161.33
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,140.2,114.12
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,84.08,66.9
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,100.51,81.11
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,116.47,94.83
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,106.81,86.74
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,97.18,78.65
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,86.21,69.48
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,75.28,60.2
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,63.51,49.94
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,51.8,39.61
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,40.57,31.28
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,28.97,20.35
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.82,10.5
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,64.18,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,156.92,96.7
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,214.98,162.68
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,277.32,219.59
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,324.58,263.02
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,373.45,306.59
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,412.14,341.0
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,450.43,374.09
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,480.51,399.67
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,508.9,423.22
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,530.24,441.28
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,549.23,457.11
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,348.06,291.47
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,120.84,97.11
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,115.68,92.81
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,110.63,88.46
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,347.02,290.42
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,562.66,466.17
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,379.59,314.92
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,199.44,162.92
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,302.5,249.73
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,392.41,322.85
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,278.54,228.97
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,174.8,143.11
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,290.81,236.8
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,383.41,304.95
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,347.31,271.45
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,310.36,237.05
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,270.51,199.44
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,229.96,161.39
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,187.69,123.78
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,143.83,87.01
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,100.81,55.21
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,59.94,32.41
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,33.79,25.3
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,30.46,21.92
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,24.18,15.41
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,17.57,2.58
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,10.81,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,77.22,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,187.16,120.47
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,246.8,192.25
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,310.5,251.96
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,358.24,297.6
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,407.2,342.91
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,444.32,376.33
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,482.98,409.69
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,513.13,435.95
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,541.46,460.01
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,513.96,437.53
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,478.98,408.63
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,543.76,461.63
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,607.08,511.59
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,612.13,513.89
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,613.99,513.93
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,610.16,509.31
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,603.11,502.0
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,537.8,448.24
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,472.2,394.03
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,507.47,422.24
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,533.82,441.44
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,506.98,417.11
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,477.61,390.48
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,443.71,359.55
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,407.8,326.23
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,368.88,289.7
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,328.67,251.46
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,285.32,210.33
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,241.52,168.87
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,195.59,127.03
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,150.41,88.24
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,104.75,54.34
