Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,625.71,502.42
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,616.69,494.83
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,604.81,484.93
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,587.68,470.09
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,567.9,452.99
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,543.72,432.81
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,517.26,410.47
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,485.58,383.75
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,452.25,355.18
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,302.4,237.16
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,186.95,147.74
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,252.7,194.12
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,296.63,217.23
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,252.99,178.41
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,207.53,138.64
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,163.6,101.72
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,122.23,69.9
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,81.11,44.11
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,44.6,33.89
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,37.1,27.04
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,32.33,22.36
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,24.49,13.75
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.46,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,91.55,48.43
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,159.3,122.27
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,214.3,172.49
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,275.18,226.51
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,325.61,271.04
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,377.81,315.85
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,420.04,351.29
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,462.44,385.87
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,303.75,254.51
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,113.69,91.47
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,127.51,103.15
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,141.28,114.44
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,141.87,114.48
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,142.55,114.63
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,144.77,116.29
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,147.01,117.99
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,174.72,140.55
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,202.2,162.62
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,194.1,155.83
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,186.12,149.26
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,187.43,150.07
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,188.66,150.83
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,191.3,153.05
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,193.78,155.16
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,165.4,132.16
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,137.45,109.42
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,160.31,128.64
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,181.97,146.75
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,146.6,117.84
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,111.9,89.35
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,101.83,81.13
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,91.78,72.83
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,126.03,90.78
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,138.5,90.56
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,99.41,64.44
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,65.15,53.03
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,51.15,40.15
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,40.75,30.24
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,30.01,18.92
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.57,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.44,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.89,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.34,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.82,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.61,3.4
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,16.41,8.29
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,26.07,16.44
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,35.74,24.55
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,67.2,50.77
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,98.89,76.85
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,65.76,49.28
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,32.85,21.84
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,29.47,18.95
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,26.09,16.08
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,42.05,29.32
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,58.02,42.53
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,44.47,31.25
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,30.93,20.0
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,70.61,52.77
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,110.15,85.19
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,96.68,74.23
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,83.2,63.27
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,142.74,112.03
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,199.36,157.68
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,120.53,93.94
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,40.57,28.33
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,37.18,25.6
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,33.79,22.82
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,29.92,19.62
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,26.05,16.39
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,21.71,12.75
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,17.36,9.05
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,13.01,5.81
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.67,1.86
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.3,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,20.42,8.39
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,36.14,24.7
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,56.06,42.53
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,75.52,59.81
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,95.76,77.41
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,116.26,94.96
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,169.08,140.15
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,219.25,182.46
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,283.32,236.06
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,350.1,290.84
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,376.04,311.28
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,401.4,331.24
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,390.91,321.08
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,384.32,314.1
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,360.63,293.88
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,332.11,269.89
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,295.92,240.17
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,260.31,210.79
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,298.61,241.94
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,335.52,271.19
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,308.77,249.14
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,282.83,228.05
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,281.66,227.35
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,279.99,226.13
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,291.92,235.95
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,300.56,242.8
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,228.8,185.44
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,162.46,131.96
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,157.35,128.12
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,152.05,123.94
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,119.99,97.23
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,88.21,70.54
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,77.76,61.76
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,67.34,52.89
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,56.5,43.63
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,45.4,33.98
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,34.28,25.53
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,23.16,15.11
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,14.47,6.66
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.78,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.95,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,61.3,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,152.2,98.74
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,240.3,190.91
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,297.01,246.12
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,362.34,307.16
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,416.21,356.71
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,471.68,406.08
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,515.07,444.47
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,557.73,481.18
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,590.79,508.36
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,625.11,535.76
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,649.92,554.56
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,672.14,570.84
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,689.11,582.84
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,703.04,592.2
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,710.27,597.19
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,714.17,599.5
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,712.36,596.18
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,707.15,590.15
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,696.06,579.99
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,681.67,567.13
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,662.94,550.95
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,641.07,532.05
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,614.25,508.7
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,584.67,482.8
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,550.76,452.24
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,514.6,419.35
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,474.39,383.23
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,432.5,344.95
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,387.28,303.24
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,341.26,260.16
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,292.95,215.18
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,244.8,170.4
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,191.26,122.42
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,142.63,81.73
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,94.27,48.02
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,49.49,27.49
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,32.0,24.09
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,29.29,21.3
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,22.96,14.55
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,16.31,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.71,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,101.9,68.24
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,181.84,144.85
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,232.13,192.03
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,286.37,241.36
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,329.43,279.66
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,373.65,317.48
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,396.09,335.67
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,413.08,348.58
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,467.87,391.4
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,521.79,431.68
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,521.6,428.33
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,514.18,419.86
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,505.57,410.91
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,488.62,395.63
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,484.61,391.98
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,478.95,386.9
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,596.84,480.35
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,701.06,558.76
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,690.53,549.41
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,676.77,539.06
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,657.89,524.68
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,636.07,507.84
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,609.96,486.96
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,581.19,463.65
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,547.18,435.81
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,511.25,405.85
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,472.16,373.35
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,431.54,338.63
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,366.62,284.32
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,308.55,235.03
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,265.7,195.71
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,222.72,156.19
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,187.39,122.38
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,148.81,88.17
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,101.59,55.07
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,58.29,34.17
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,35.04,26.71
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,32.03,23.61
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,25.09,16.41
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,17.74,1.07
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,22.4,11.79
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,37.99,27.4
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,56.65,44.55
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,74.96,61.26
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,94.0,78.26
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,113.04,94.95
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,112.11,93.83
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,111.6,93.01
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,131.71,109.91
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,151.77,126.47
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,139.15,115.32
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,127.0,104.66
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,162.56,134.67
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,198.1,164.17
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,205.22,169.87
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,212.29,175.6
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,195.46,161.02
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,178.89,146.74
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,185.35,152.13
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,191.71,157.43
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,242.89,200.37
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,290.85,240.05
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,291.17,240.07
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,290.92,239.75
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,268.69,221.34
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,247.15,203.57
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,248.67,204.8
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,248.61,204.45
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,249.52,204.13
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,247.44,200.52
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,224.59,180.32
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,200.21,158.52
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,168.17,131.03
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,139.48,106.85
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,109.89,83.22
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,81.25,62.55
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,60.7,50.42
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,46.64,36.96
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,32.43,23.03
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,17.7,3.11
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,10.32,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,70.45,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,155.14,109.57
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,229.79,182.97
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,287.84,236.56
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,350.61,292.44
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,310.95,262.14
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,252.34,213.34
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,293.58,248.65
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,335.92,283.76
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,276.92,232.56
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,212.39,176.0
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,236.83,196.34
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,261.25,216.26
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,283.72,234.09
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,305.99,251.61
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,240.29,196.95
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,172.99,140.54
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,203.2,165.68
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,233.1,190.15
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,323.69,265.61
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,410.72,336.32
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,302.94,248.29
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,200.62,163.56
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,194.67,159.25
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,188.77,154.75
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,142.6,116.27
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,96.67,77.58
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,110.39,89.45
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,123.89,101.07
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,122.67,100.21
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,121.35,99.32
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,121.28,99.47
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,120.96,99.4
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,108.02,88.49
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,95.1,77.51
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,80.51,65.06
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,66.01,52.46
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,51.12,41.44
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,44.0,34.51
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,32.5,23.16
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,20.47,6.25
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.95,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.78,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,16.4,7.61
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,27.03,17.99
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,39.61,29.58
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,52.55,41.41
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,66.05,53.51
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,79.5,65.35
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,127.76,108.06
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,182.45,155.79
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,199.74,170.08
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,216.92,184.15
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,368.26,316.71
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,520.26,445.36
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,613.03,522.29
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,700.24,593.27
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,547.81,463.59
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,379.87,318.37
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,268.57,225.24
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,161.92,133.85
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,175.16,145.46
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,188.23,156.81
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,212.04,177.05
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,235.3,196.72
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,224.28,187.42
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,213.42,178.32
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,229.73,192.33
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,243.46,204.04
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,230.62,193.28
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,217.87,182.64
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,219.16,183.56
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,218.19,182.18
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,175.26,146.55
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,138.55,116.4
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,123.15,103.35
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,108.11,90.49
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,92.06,76.55
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,76.1,62.44
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,60.1,50.52
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,44.38,35.41
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,29.72,21.14
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,14.47,3.87
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.37,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,33.69,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,86.33,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,160.95,119.92
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,236.5,193.24
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,296.03,249.29
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,360.01,307.78
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,409.94,353.51
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,460.85,398.72
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,504.36,435.73
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,547.53,471.34
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,582.58,500.57
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,618.77,530.12
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,645.56,551.33
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,669.97,570.35
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,684.39,581.2
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,695.77,589.58
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,704.19,595.73
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,709.55,599.41
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,708.7,598.11
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,704.72,594.31
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,695.46,586.63
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,683.15,576.49
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,666.25,562.58
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,646.36,545.99
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,564.18,476.79
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,487.43,411.69
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,379.79,320.91
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,286.4,241.51
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,379.07,318.92
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,446.23,368.97
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,402.82,327.87
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,357.72,284.77
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,262.8,208.31
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,202.72,165.87
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,194.31,144.75
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,163.78,102.91
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,115.46,65.58
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,70.64,39.82
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,38.48,30.6
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,34.13,26.22
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,27.54,19.4
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,18.88,7.81
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,48.68,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,119.38,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,194.87,147.37
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,273.79,224.55
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,333.29,281.51
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,396.5,339.89
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,447.79,387.24
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,499.92,433.81
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,541.99,469.69
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,583.15,503.66
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,614.43,529.79
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,646.81,556.19
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,671.47,574.55
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,693.5,590.42
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,710.07,602.91
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,723.56,612.75
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,730.98,617.63
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,735.08,620.09
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,733.1,616.88
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,727.73,610.82
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,717.56,601.74
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,704.07,589.98
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,685.28,573.12
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,663.38,553.65
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,636.58,530.82
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,607.03,505.42
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,572.56,475.74
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,535.93,443.65
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,496.19,407.94
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,454.78,370.1
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,409.45,328.45
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,363.36,285.3
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,314.72,239.17
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,262.95,190.33
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,212.56,143.75
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,163.73,100.78
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,114.75,63.04
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,69.18,36.48
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,35.4,27.54
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,32.88,24.95
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,26.77,18.68
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,20.41,9.67
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
