Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,82.83,65.71
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,21.24,12.64
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,42.99,31.17
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,64.78,49.46
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,117.07,93.15
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,170.29,136.84
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,182.84,146.54
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,195.37,156.23
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,180.72,144.03
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,166.28,132.08
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,130.4,102.71
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,94.9,73.49
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,71.62,54.24
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,48.37,34.9
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,126.22,99.22
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,203.48,161.51
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,145.16,114.27
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,87.12,66.86
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,121.21,95.02
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,154.86,122.55
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,127.16,100.26
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,99.51,77.82
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,95.17,74.4
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,90.83,70.96
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,75.43,58.37
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,59.93,45.53
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,53.14,39.91
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,46.37,34.23
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,40.07,28.98
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,33.79,23.65
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,27.02,17.81
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,20.26,12.73
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,13.98,6.88
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.71,1.03
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.85,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.89,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.78,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,11.57,4.34
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,17.36,9.59
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,23.15,14.82
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,28.95,20.0
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,35.24,25.53
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,41.53,31.01
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,74.95,60.12
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,109.66,89.92
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,89.7,72.31
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,70.59,55.59
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,112.88,91.62
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,155.74,127.53
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,156.4,127.51
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,157.12,127.65
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,150.95,122.3
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,144.87,117.09
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,150.12,121.35
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,155.36,125.57
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,141.56,114.05
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,127.87,102.65
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,110.85,88.29
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,93.91,74.01
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,93.9,74.07
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,93.89,74.12
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,103.0,81.84
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,112.05,89.52
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,108.16,86.38
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,104.27,83.27
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,97.07,77.38
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,89.89,71.49
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,53.64,40.71
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,17.38,9.48
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,15.44,7.84
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,13.51,6.18
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,77.87,51.61
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,119.1,79.14
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,80.67,56.63
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,60.14,49.25
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,48.6,38.28
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,38.2,27.92
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,19.73,6.66
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,33.19,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,77.74,54.94
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,108.23,83.56
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,145.16,115.99
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,181.87,147.94
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,219.53,180.06
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,253.84,208.74
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,288.51,237.13
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,281.76,230.47
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,264.8,215.16
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,189.81,152.47
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,113.04,87.96
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,181.89,144.33
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,257.32,205.06
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,302.58,240.81
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,347.67,275.95
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,426.06,338.81
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,498.33,395.85
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,524.98,416.29
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,545.56,432.08
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,522.05,412.62
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,495.85,391.3
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,455.79,358.59
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,417.01,326.97
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,295.23,231.75
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,178.73,138.83
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,98.37,74.54
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,17.39,8.63
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,240.35,191.6
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,438.17,346.16
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,419.83,328.37
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,394.15,303.38
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,348.03,262.7
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,299.21,219.28
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,254.39,178.52
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,206.42,135.71
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,154.23,92.68
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,108.38,59.4
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,64.85,36.52
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,42.08,31.77
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,36.37,26.41
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,30.38,20.47
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,19.42,7.14
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,9.83,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,24.57,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,58.34,42.37
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,91.35,73.03
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,124.85,103.46
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,157.24,132.56
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,190.49,161.88
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,361.43,311.69
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,544.42,467.76
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,493.81,423.29
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,425.45,363.19
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,304.24,258.22
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,171.65,141.43
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,223.41,185.27
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,281.77,233.92
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,284.42,235.04
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,286.93,236.16
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,302.68,248.87
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,318.15,261.32
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,392.35,323.28
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,468.46,385.71
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,526.18,434.1
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,576.81,476.21
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,535.91,441.63
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,496.18,408.2
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,513.67,423.6
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,526.5,434.62
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,448.2,369.23
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,378.3,310.78
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,295.89,243.03
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,220.12,180.38
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,247.98,203.66
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,272.95,223.74
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,306.46,244.83
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,315.32,239.6
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,154.87,113.17
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,47.33,35.7
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,41.53,30.82
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,35.72,25.83
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,41.42,23.5
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,38.36,29.61
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,33.41,24.81
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,28.21,19.49
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,20.2,8.97
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,16.41,0.76
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,34.7,23.84
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,60.64,47.58
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,90.73,74.76
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,116.45,98.02
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,142.57,121.32
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,352.59,307.33
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,570.55,492.43
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,613.48,526.04
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,655.25,558.56
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,690.44,585.31
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,720.35,606.77
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,745.3,624.71
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,767.5,640.51
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,783.89,650.67
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,797.2,658.55
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,708.31,586.58
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,606.31,500.65
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,612.98,505.44
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,617.81,508.2
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,702.28,578.89
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,774.7,636.74
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,754.35,621.06
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,731.02,602.78
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,703.84,580.67
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,673.9,556.05
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,639.15,527.17
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,602.26,496.03
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,561.31,460.86
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,518.71,423.58
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,472.37,382.56
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,422.5,337.75
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,372.64,292.32
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,322.93,246.2
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,270.97,197.88
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,220.78,151.81
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,169.94,107.83
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,118.51,67.86
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,71.13,40.23
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,40.74,32.22
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,35.91,27.55
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,30.87,22.35
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,20.99,10.49
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,12.78,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,87.47,37.42
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,180.59,141.91
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,246.31,204.0
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,319.1,270.6
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,378.49,324.07
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,440.93,378.41
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,493.46,422.47
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,546.94,465.92
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,590.25,500.3
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,632.79,533.23
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,666.85,559.3
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,701.68,585.48
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,727.71,604.76
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,751.19,621.59
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,768.73,633.04
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,783.36,642.36
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,789.8,646.28
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,793.05,648.0
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,791.51,645.37
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,784.83,639.05
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,773.75,630.28
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,759.54,619.33
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,742.68,605.44
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,722.5,588.46
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,695.93,567.01
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,666.69,543.22
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,632.81,514.55
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,596.69,483.7
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,556.01,449.6
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,513.74,413.47
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,465.91,372.12
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,419.29,330.67
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,370.03,286.57
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,320.89,241.74
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,269.45,194.34
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,219.01,148.3
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,167.8,104.36
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,119.54,67.24
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,72.22,39.25
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,38.87,30.15
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,31.66,23.39
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,27.77,19.38
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,19.32,9.57
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,12.78,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,99.98,51.65
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,208.68,163.66
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,272.77,223.31
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,343.5,286.4
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,402.07,337.76
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,463.42,389.32
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,511.43,427.78
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,562.41,466.99
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,604.85,499.1
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,646.25,529.57
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,680.58,554.23
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,712.87,576.48
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,738.61,593.54
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,761.71,608.64
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,776.86,618.58
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,788.89,626.34
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,793.43,629.03
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,797.76,631.76
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,794.39,628.45
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,787.79,622.94
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,777.88,616.03
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,764.81,606.92
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,751.33,596.47
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,734.05,582.9
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,707.21,561.98
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,677.59,538.69
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,641.14,509.86
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,602.98,479.17
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,562.49,445.89
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,520.4,410.61
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,471.24,369.17
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,424.18,328.41
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,374.88,285.34
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,325.8,241.62
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,274.5,195.6
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,224.84,151.44
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,170.98,106.4
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,123.35,70.24
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,76.38,41.96
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,41.13,31.55
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,35.89,26.62
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,30.38,21.18
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,20.58,10.62
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,12.78,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,21.44,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,98.69,61.05
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,172.49,134.86
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,242.12,197.42
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,319.65,265.79
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,379.23,318.03
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,442.0,371.35
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,499.22,418.14
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,558.36,465.05
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,599.58,496.97
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,642.28,529.21
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,679.07,555.13
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,714.14,578.5
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,739.67,596.24
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,762.6,612.04
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,778.19,621.22
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,787.78,626.07
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,795.43,630.83
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,799.89,633.4
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,798.3,630.48
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,793.46,625.38
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,783.46,617.58
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,770.26,607.62
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,753.14,594.91
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,732.76,579.72
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,706.57,558.82
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,677.64,535.71
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,643.9,508.87
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,607.75,479.71
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,567.7,446.84
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,525.91,411.95
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,480.98,373.85
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,434.71,333.78
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,385.05,290.61
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,331.85,243.81
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,279.91,197.49
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,228.59,151.79
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,176.77,107.97
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,127.56,69.97
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,78.4,39.61
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,36.42,27.23
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,32.62,23.72
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,28.73,19.85
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,18.81,9.81
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,13.76,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,46.73,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,136.5,91.22
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,220.87,174.68
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,282.35,231.08
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,349.46,290.4
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,406.12,338.72
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,465.32,386.91
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,511.92,422.95
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,558.24,457.18
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,597.85,486.88
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,638.79,516.78
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,669.38,537.09
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,697.6,555.05
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,722.78,572.66
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,745.51,588.4
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,759.42,596.62
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,770.27,602.66
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,777.72,608.55
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,782.13,612.34
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,584.88,461.05
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,377.92,294.69
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,573.89,453.92
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,748.91,589.16
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,731.55,575.3
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,711.29,560.35
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,685.11,540.39
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,656.58,518.36
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,622.59,491.81
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,586.92,463.48
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,547.82,431.67
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,507.55,398.32
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,460.79,359.43
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,416.07,321.29
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,215.62,165.23
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,58.97,43.61
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,138.71,105.36
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,204.69,152.89
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,170.3,125.13
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,138.46,100.71
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,105.09,76.97
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,79.76,65.2
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,63.07,50.17
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,45.85,34.39
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,28.45,17.59
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.61,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.41,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,52.27,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,146.18,102.81
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,232.1,187.09
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,299.18,249.8
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,372.69,316.67
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,431.84,370.31
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,493.45,424.42
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,542.97,466.49
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,595.78,509.99
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,638.11,544.34
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,679.2,576.96
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,714.46,602.79
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,747.76,625.95
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,615.76,515.22
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,457.72,379.89
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,646.2,538.09
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,824.62,676.07
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,831.54,678.59
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,835.1,679.83
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,735.9,601.52
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,628.47,512.28
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,721.69,590.64
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,802.26,653.98
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,782.82,637.96
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,760.15,620.25
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,732.35,598.37
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,701.75,573.52
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,666.67,545.07
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,629.2,514.19
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,587.68,479.95
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,544.41,443.44
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,497.59,402.52
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,449.88,359.93
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,399.12,314.45
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,344.87,265.08
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,291.32,215.47
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,239.32,167.38
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,186.68,120.79
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,136.91,80.27
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,87.67,47.75
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,39.6,31.11
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,34.18,25.95
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,30.45,22.12
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,22.21,13.5
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,13.36,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,8.36,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,123.06,90.01
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,224.33,182.88
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,288.74,243.07
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,359.15,307.24
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,416.68,358.35
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,476.7,409.82
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,522.88,447.37
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,568.44,483.15
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,610.71,516.6
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,652.08,548.57
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,680.08,567.96
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,705.19,584.76
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,566.95,470.02
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,406.79,335.16
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,539.78,445.68
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,675.83,551.89
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,650.5,527.39
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,617.71,498.86
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,619.73,499.37
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,620.21,498.4
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,524.94,422.51
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,427.3,344.08
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,435.45,351.11
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,440.2,354.76
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,406.14,327.27
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,374.3,301.75
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,345.75,279.18
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,318.1,257.24
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,259.99,211.12
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,206.04,167.8
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,189.26,154.57
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,172.8,141.35
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,107.09,86.79
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,39.61,29.12
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,51.22,39.44
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,62.83,49.71
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,55.08,43.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,47.33,36.48
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,39.1,29.28
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,30.88,23.29
