Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,23.15,15.96
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,15.43,8.56
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,9.16,2.36
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,17.9,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,49.57,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,125.77,93.9
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,201.47,165.0
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,268.69,226.56
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,345.16,294.91
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,255.41,219.63
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,136.27,114.46
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,283.87,244.21
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,433.33,370.76
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,544.58,462.53
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,661.55,556.14
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,694.98,579.41
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,729.34,602.69
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,754.52,619.0
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,777.15,633.33
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,694.19,564.91
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,594.09,481.39
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,483.71,392.32
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,373.08,300.94
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,516.47,418.33
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,650.67,523.0
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,626.82,502.21
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,600.28,480.48
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,552.88,442.52
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,505.86,404.79
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,413.8,332.09
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,326.55,262.08
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,421.68,340.8
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,503.68,405.82
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,527.07,424.64
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,534.24,429.13
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,489.32,390.81
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,443.62,351.19
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,358.47,282.42
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,296.6,233.89
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,215.21,170.23
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,155.29,126.17
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,159.48,116.38
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,145.24,90.41
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,98.12,58.11
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,55.81,45.54
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,44.98,35.51
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,39.56,30.12
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,28.17,18.76
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.69,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,9.83,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,20.83,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,57.73,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,132.96,101.05
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,208.79,171.14
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,271.12,227.42
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,339.37,286.95
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,398.55,336.61
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,459.85,385.28
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,513.07,424.35
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,567.23,461.58
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,609.72,493.69
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,651.42,524.76
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,686.19,550.82
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,719.22,575.28
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,744.58,594.11
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,767.56,610.93
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,782.88,621.16
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,793.24,627.93
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,800.43,633.19
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,804.64,636.45
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,725.53,575.32
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,641.94,509.06
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,618.82,491.5
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,598.44,475.35
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,669.73,534.0
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,729.37,581.97
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,666.17,532.06
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,605.29,484.33
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,546.76,437.91
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,494.06,395.62
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,477.33,382.84
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,456.72,366.09
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,453.48,361.88
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,436.61,344.97
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,357.27,280.51
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,296.77,232.76
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,179.02,140.0
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,87.55,69.39
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,77.11,60.95
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,66.7,52.28
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,73.92,50.28
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,68.56,49.78
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,53.27,42.83
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,44.07,33.97
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,33.57,23.38
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,22.17,0.88
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,11.8,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,32.25,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,85.82,10.11
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,163.94,125.61
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,246.05,201.29
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,312.74,262.38
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,385.39,327.03
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,443.82,378.03
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,504.5,429.24
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,556.31,471.05
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,606.16,510.11
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,647.97,541.84
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,688.54,571.8
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,721.9,594.64
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,753.1,615.35
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,777.85,631.65
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,799.9,645.84
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,714.77,576.66
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,611.42,491.06
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,729.52,585.06
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,833.85,660.66
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,830.96,655.11
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,824.84,648.4
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,727.61,573.6
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,627.29,493.45
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,607.0,476.92
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,588.2,460.8
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,599.4,470.3
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,603.58,473.91
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,622.43,488.66
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,631.31,494.71
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,590.16,461.93
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,545.3,426.18
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,498.89,388.66
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,451.72,349.46
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,402.36,307.85
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,353.16,265.25
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,300.92,219.3
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,250.12,174.27
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,195.65,127.54
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,147.13,88.27
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,98.57,54.86
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,54.78,34.83
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,39.91,30.78
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,35.16,26.17
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,26.22,17.29
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,16.64,1.29
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,10.32,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,26.71,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,73.44,21.66
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,147.84,114.71
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,225.27,185.37
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,288.74,242.93
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,359.58,305.25
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,418.58,356.24
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,480.03,407.79
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,491.45,416.06
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,495.29,417.78
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,583.15,487.9
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,671.86,556.38
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,705.9,580.38
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,738.11,602.54
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,760.91,617.48
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,783.74,632.49
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,799.02,640.91
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,811.36,647.27
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,818.22,650.2
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,822.02,651.05
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,819.31,647.39
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,813.52,641.64
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,802.83,633.48
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,789.17,623.31
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,769.46,608.72
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,747.05,591.46
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,719.88,570.15
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,690.39,546.91
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,655.17,518.13
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,617.04,486.96
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,538.33,425.5
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,467.91,370.0
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,425.22,335.42
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,385.1,302.47
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,347.37,270.73
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,308.97,237.84
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,264.56,201.36
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,222.27,167.23
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,194.9,138.04
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,155.79,99.3
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,110.93,68.54
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,71.28,48.83
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,52.98,42.01
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,44.63,34.12
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,31.64,21.71
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,18.0,3.37
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,11.3,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,23.61,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,61.9,24.97
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,136.15,104.42
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,207.36,167.36
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,274.83,225.75
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,349.93,288.71
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,408.67,337.34
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,468.9,385.71
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,524.31,428.38
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,581.25,470.94
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,623.84,502.16
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,665.56,532.18
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,702.34,557.18
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,735.61,578.21
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,760.58,593.02
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,783.04,605.98
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,801.29,614.76
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,816.76,621.58
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,823.8,624.0
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,827.69,624.32
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,824.29,619.17
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,820.59,614.01
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,809.95,607.28
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,796.2,598.6
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,778.27,586.54
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,757.3,572.38
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,729.68,554.57
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,699.53,533.78
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,664.98,509.17
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,627.18,481.53
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,586.3,451.06
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,543.98,418.65
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,498.09,382.01
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,451.89,344.14
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,402.49,303.07
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,353.41,261.29
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,299.41,214.88
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,250.23,172.18
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,199.77,130.0
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,152.36,92.34
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,105.3,59.92
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,63.49,39.44
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,44.83,34.24
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,39.42,29.18
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,28.7,19.01
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.26,4.15
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,10.81,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,36.38,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,97.93,50.33
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,170.52,130.56
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,248.86,199.57
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,316.58,259.01
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,390.46,321.96
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,447.69,369.79
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,507.02,417.77
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,558.47,457.61
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,608.29,495.12
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,649.26,525.51
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,688.97,554.03
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,723.14,577.47
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,755.37,599.32
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,734.77,581.93
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,704.92,556.47
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,768.48,603.32
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,826.27,642.95
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,747.36,583.07
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,655.48,509.63
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,676.25,525.43
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,694.72,538.79
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,658.09,509.53
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,619.23,478.88
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,696.09,541.52
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,757.05,589.84
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,730.03,569.57
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,700.48,546.95
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,663.67,517.69
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,625.82,487.31
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,585.21,456.17
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,543.27,423.22
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,496.88,385.24
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,450.69,346.65
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,380.63,289.95
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,323.87,244.12
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,287.02,209.14
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,242.57,166.14
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,194.31,126.62
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,155.78,97.46
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,110.36,65.23
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,68.9,43.34
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,48.25,37.03
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,42.07,31.25
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.21,20.19
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.7,5.93
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,11.8,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,8.36,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,16.41,5.16
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,36.09,24.15
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,55.86,41.46
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,79.86,62.11
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,103.96,82.54
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,128.19,102.76
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,152.82,122.94
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,209.19,169.23
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,261.5,211.37
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,341.1,275.88
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,416.89,336.2
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,491.97,394.67
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,562.26,448.47
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,596.36,472.27
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,622.11,489.87
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,636.9,499.15
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,649.82,507.06
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,583.16,454.36
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,515.04,400.15
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,503.67,390.45
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,491.85,380.27
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,532.3,412.1
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,572.81,443.43
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,586.61,453.92
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,597.59,462.24
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,585.49,453.35
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,571.54,443.04
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,552.47,429.04
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,530.82,412.77
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,501.63,390.71
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,471.1,367.16
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,442.21,343.86
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,408.95,316.2
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,384.87,294.54
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,353.61,265.74
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,304.6,223.28
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,257.36,182.25
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,209.36,142.1
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,164.95,106.69
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,118.63,73.16
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,76.66,49.42
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,53.73,41.51
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,45.85,34.29
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,33.39,22.71
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,20.3,7.67
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,12.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,12.37,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,25.45,12.1
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,64.77,47.25
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,109.06,85.45
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,145.44,116.81
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,182.8,148.36
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,217.17,176.66
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,252.12,204.72
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,327.68,265.5
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,400.55,322.6
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,467.5,374.57
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,546.05,433.84
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,627.04,494.21
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,709.14,552.89
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,633.72,491.72
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,544.81,420.45
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,529.89,407.62
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,520.09,397.92
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,426.72,327.06
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,328.47,251.49
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,434.29,332.07
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,532.85,403.56
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,567.37,428.88
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,595.86,450.19
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,549.15,414.61
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,502.84,379.67
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,553.62,420.02
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,595.09,452.08
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,559.59,425.36
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,526.3,400.53
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,495.74,377.78
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,464.31,353.98
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,416.31,317.35
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,371.87,283.25
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,360.06,272.28
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,334.38,247.86
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,276.44,202.69
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,235.02,172.17
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,197.14,141.79
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,161.16,113.64
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,124.68,86.95
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,91.13,65.32
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,67.2,53.23
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,52.63,40.21
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,37.09,25.96
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,22.19,9.73
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,12.29,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.9,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,11.57,2.9
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,28.48,18.07
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,46.11,33.39
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,67.85,52.05
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,89.35,70.18
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,110.65,87.98
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,131.98,105.52
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,162.15,130.01
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,192.8,154.44
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,213.04,169.82
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,233.18,184.88
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,367.4,291.72
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,498.74,391.24
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,542.0,422.03
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,585.37,452.89
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,676.63,519.65
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,764.84,581.61
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,773.09,584.69
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,778.81,586.89
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,780.68,586.86
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,779.85,585.05
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,715.12,537.02
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,652.31,490.27
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,637.61,479.63
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,621.65,467.61
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,479.89,363.61
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,348.84,264.57
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,229.02,174.92
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,111.18,83.39
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,273.94,212.1
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,420.77,321.82
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,346.43,264.97
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,280.78,215.53
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,305.25,233.62
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,315.45,238.27
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,271.42,203.06
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,230.86,170.92
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,196.28,143.94
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,168.72,123.22
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,134.2,97.12
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,97.38,71.08
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,76.29,60.87
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,59.1,45.63
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,41.73,29.9
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,23.82,11.54
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,13.27,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.91,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,9.64,1.65
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,18.81,9.99
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,27.99,18.05
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,38.62,27.21
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,49.27,36.24
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,81.91,63.67
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,115.4,91.35
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,109.16,85.71
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,103.5,80.62
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,125.03,98.0
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,146.53,115.11
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,156.6,122.66
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,166.68,130.17
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,176.03,137.36
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,185.41,144.56
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,198.19,154.45
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,210.93,164.27
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,192.63,149.63
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,174.52,135.19
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,237.09,184.18
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,299.26,231.74
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,348.91,269.88
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,394.01,304.21
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,255.02,197.75
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,118.12,89.75
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,153.38,118.13
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,188.19,145.75
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,192.0,148.53
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,195.71,151.33
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,265.59,206.59
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,331.43,257.52
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,341.8,265.16
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,349.02,269.81
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,360.53,275.69
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,350.66,261.02
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,301.3,218.21
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,253.55,176.65
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,205.22,135.7
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,159.84,98.86
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,113.29,64.56
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,70.13,39.72
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,43.15,32.27
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,39.12,28.58
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,30.01,20.13
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,20.29,9.54
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,12.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
