Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,880.64,667.53
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,851.38,646.71
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,819.72,624.27
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,745.98,571.11
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,678.78,520.1
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,624.43,479.89
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,572.24,440.66
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,525.32,405.15
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,480.35,370.59
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,454.52,350.75
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,420.01,322.69
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,361.1,275.99
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,311.3,236.81
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,268.66,202.66
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,225.98,168.61
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,189.4,139.32
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,156.15,113.79
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,120.37,87.67
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,87.08,66.18
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,67.55,54.79
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,51.85,40.42
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,37.35,26.69
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,19.65,5.93
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,37.76,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,126.43,88.98
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,207.07,165.91
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,274.99,227.94
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,350.68,295.23
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,413.99,350.31
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,481.24,406.66
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,538.83,452.49
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,597.99,497.87
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,647.29,535.1
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,699.35,572.17
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,743.48,602.33
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,786.43,631.17
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,824.1,655.45
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,859.86,678.07
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,888.19,695.17
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,909.01,706.93
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,929.75,718.71
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,947.65,728.5
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,959.32,734.08
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,967.89,737.68
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,970.95,738.61
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,970.81,737.54
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,965.19,731.98
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,956.4,724.47
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,942.63,714.66
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,925.82,702.93
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,904.09,687.05
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,879.49,669.33
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,849.96,649.5
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,817.98,627.92
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,782.49,603.78
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,744.9,578.0
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,702.31,546.57
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,658.29,513.38
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,611.71,477.52
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,561.33,437.97
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,510.71,397.72
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,460.11,356.26
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,407.08,311.24
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,354.9,265.84
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,301.69,219.35
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,250.59,174.37
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,195.18,126.85
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,146.69,87.64
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,99.47,55.47
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,57.7,35.93
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,41.71,31.85
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,37.18,27.5
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,27.95,18.69
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.04,5.9
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,101.11,72.69
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,178.37,143.7
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,236.55,196.98
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,300.51,254.12
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,362.25,308.23
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,427.72,364.01
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,518.53,439.22
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,616.47,517.87
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,665.97,555.43
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,718.02,592.91
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,762.95,623.12
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,806.63,651.85
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,843.58,675.91
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,878.5,698.26
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,901.45,712.04
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,926.75,727.56
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,946.88,740.17
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,964.07,750.78
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,975.07,756.03
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,982.87,759.19
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,907.81,705.15
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,819.4,635.11
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,899.68,697.69
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,968.26,743.2
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,952.94,731.26
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,934.58,718.02
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,841.41,650.54
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,749.71,577.75
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,793.84,615.62
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,825.31,639.48
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,788.86,612.42
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,750.36,584.39
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,707.58,552.52
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,663.34,518.8
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,586.01,458.62
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,521.3,407.35
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,495.56,386.92
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,462.95,359.12
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,410.0,313.97
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,358.2,268.85
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,286.71,211.51
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,234.84,171.61
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,193.23,136.97
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,155.33,107.02
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,114.68,77.46
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,76.98,54.83
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,57.14,45.7
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,45.78,35.29
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,32.95,23.15
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,20.94,8.58
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,24.02,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,130.94,96.62
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,239.9,193.76
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,310.41,258.05
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,388.54,327.2
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,453.43,383.24
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,521.94,440.13
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,578.36,484.8
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,639.14,531.2
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,653.42,539.84
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,665.62,546.09
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,745.22,603.3
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,829.78,661.95
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,861.1,680.42
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,895.05,700.99
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,923.6,717.46
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,949.45,731.96
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,968.68,741.83
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,984.85,749.66
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,995.1,754.08
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1002.06,756.45
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1004.25,757.19
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1003.09,755.88
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,996.21,749.51
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,986.02,741.14
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,971.25,731.24
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,953.32,719.34
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,930.14,702.66
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,904.07,684.13
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,873.16,663.19
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,839.71,640.51
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,802.52,615.53
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,763.27,588.92
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,720.24,557.89
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,675.65,524.36
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,627.24,487.52
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,578.0,449.11
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,526.49,407.75
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,471.25,362.53
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,416.48,316.48
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,362.66,270.08
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,308.32,222.93
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,256.05,177.12
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,203.0,131.54
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,149.92,88.46
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,101.91,55.27
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,59.21,34.5
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,39.2,29.5
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,34.97,25.48
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,27.13,17.98
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,18.71,7.59
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,24.35,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,65.8,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,144.16,107.36
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,225.32,181.34
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,294.93,243.45
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,372.21,310.26
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,435.88,363.36
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,503.2,417.1
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,562.05,462.03
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,622.56,506.44
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,671.42,541.12
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,722.75,575.57
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,766.66,604.3
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,809.3,631.73
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,846.12,654.71
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,880.92,676.11
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,902.05,688.01
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,925.34,701.53
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,944.64,712.33
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,961.06,721.27
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,972.25,726.83
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,980.3,730.47
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,982.76,731.39
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,982.02,730.38
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,975.25,724.2
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,965.34,716.14
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,950.99,706.66
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,933.64,695.31
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,911.98,681.17
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,887.51,665.21
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,858.01,645.84
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,826.09,624.8
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,789.52,599.3
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,750.98,572.37
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,708.86,541.92
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,665.29,509.63
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,618.73,474.71
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,568.55,436.32
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,517.72,396.93
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,466.93,356.35
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,413.97,312.33
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,361.92,268.0
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,308.87,222.59
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,254.38,175.77
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,202.48,131.61
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,153.94,92.44
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,106.82,59.83
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,65.1,38.83
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,43.37,32.95
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,38.47,28.36
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,29.32,19.75
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,19.52,8.58
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,12.29,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,27.53,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,75.37,6.03
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,151.85,112.6
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,233.01,184.81
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,299.83,243.2
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,373.54,305.31
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,435.96,356.72
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,501.92,408.71
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,557.81,451.03
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,614.87,492.62
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,663.23,524.63
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,714.05,556.09
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,757.43,581.13
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,799.48,604.44
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,835.8,624.98
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,870.16,643.87
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,894.41,655.39
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,921.43,668.69
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,941.39,678.21
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,958.44,685.85
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,969.65,688.46
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,977.73,689.16
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,980.25,688.93
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,979.56,686.93
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,973.35,680.41
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,963.97,672.2
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,949.6,663.52
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,932.21,653.15
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,910.01,639.67
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,885.0,624.49
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,855.35,606.66
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,823.26,587.25
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,786.74,565.69
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,748.3,542.59
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,706.55,515.1
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,663.32,485.41
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,616.06,452.69
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,568.08,418.42
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,514.24,378.19
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,463.39,338.93
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,411.05,297.78
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,359.66,256.19
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,306.38,212.29
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,255.14,169.61
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,200.55,125.22
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,152.62,87.93
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,105.89,56.51
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,64.32,35.88
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,41.0,29.79
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,36.43,25.64
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,28.2,18.16
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,19.37,8.51
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,25.75,2.99
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,118.54,88.24
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,206.85,164.51
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,269.33,219.31
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,338.07,277.83
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,391.11,322.16
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,444.84,365.47
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,444.66,362.42
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,429.65,347.26
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,553.72,443.72
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,685.31,540.74
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,692.75,540.05
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,694.36,536.05
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,714.73,546.9
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,735.6,557.62
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,749.03,563.2
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,759.16,566.53
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,848.92,629.56
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,934.47,682.98
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,944.48,686.42
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,951.49,688.78
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,953.78,689.07
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,953.1,687.61
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,945.61,682.48
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,935.25,675.69
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,868.46,630.75
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,800.69,581.26
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,786.61,571.95
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,770.78,560.94
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,789.51,578.41
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,798.62,587.14
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,728.82,537.54
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,666.85,491.81
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,581.56,430.16
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,503.72,373.16
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,476.76,354.38
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,448.7,334.16
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,441.9,329.94
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,419.68,312.83
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,369.49,274.49
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,324.14,239.61
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,287.79,210.76
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,250.16,181.06
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,208.85,148.67
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,169.98,118.91
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,132.58,92.19
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,98.53,70.45
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,73.25,57.67
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,57.77,43.99
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,40.9,28.93
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,24.71,12.84
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,13.76,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.66,2.87
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,78.99,57.77
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,142.65,113.0
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,201.37,164.02
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,265.24,218.7
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,333.92,277.21
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,404.46,336.35
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,424.61,351.0
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,430.66,353.97
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,504.71,412.54
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,573.79,465.95
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,657.91,529.92
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,750.66,598.36
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,788.19,622.46
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,824.31,645.26
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,860.68,668.15
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,892.55,687.57
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,912.61,699.64
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,930.03,709.95
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,942.19,715.32
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,951.5,718.82
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,954.73,719.64
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,954.99,718.59
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,948.99,712.46
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,940.08,704.56
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,925.98,694.28
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,909.13,682.29
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,887.68,666.37
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,863.7,648.87
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,834.13,628.52
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,802.47,606.77
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,711.92,540.19
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,631.64,479.01
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,614.71,467.95
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,593.65,453.03
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,577.91,442.44
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,552.18,423.33
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,503.57,385.09
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,455.41,346.42
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,405.34,305.46
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,356.8,264.88
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,306.34,222.73
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,258.4,182.25
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,210.46,142.29
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,166.46,107.2
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,122.48,76.17
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,83.6,54.19
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,57.37,44.95
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.31,37.62
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.63,26.03
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.29,12.53
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,14.4,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,35.19,13.23
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,99.14,74.34
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,159.36,127.15
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,157.28,127.66
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,149.55,121.76
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,188.22,154.45
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,236.39,194.17
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,376.8,309.3
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,532.66,430.98
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,510.94,410.75
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,490.21,391.72
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,587.46,466.75
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,682.98,537.97
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,715.48,557.97
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,744.82,575.86
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,515.46,402.0
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,263.13,202.57
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,469.47,362.74
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,670.81,509.04
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,697.35,525.66
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,722.91,542.57
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,704.19,527.58
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,684.21,512.02
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,706.02,527.37
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,726.26,541.24
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,709.25,528.84
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,691.59,516.22
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,690.26,516.24
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,687.23,514.94
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,651.6,489.15
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,616.74,463.95
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,517.24,390.73
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,425.2,321.78
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,515.69,393.9
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,590.49,451.14
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,485.89,371.12
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,397.19,303.09
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,335.8,257.46
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,275.43,212.06
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,312.94,239.92
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,334.19,251.73
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,293.42,216.71
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,248.92,177.84
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,206.57,143.21
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,169.28,114.27
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,127.64,83.84
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,89.67,60.23
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,62.71,49.22
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,52.4,39.99
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,40.97,29.48
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,25.74,14.53
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.47
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,6.65
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,49.27,35.95
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,69.61,52.68
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,113.45,88.61
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,158.17,124.61
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,184.26,145.02
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,210.54,165.35
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,167.61,130.64
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,125.59,96.61
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,237.61,185.67
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,359.86,279.37
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,362.7,280.53
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,365.38,282.0
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,370.21,285.25
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,374.89,288.42
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,269.94,208.13
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,172.9,132.53
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,261.8,201.93
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,350.24,269.11
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,274.19,210.84
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,198.92,152.74
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,409.46,316.76
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,608.84,463.32
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,485.44,371.26
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,367.86,282.61
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,285.09,220.16
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,201.95,155.94
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,263.08,204.09
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,318.32,246.68
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,287.38,222.97
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,253.5,197.11
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,224.11,174.93
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,195.31,152.92
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,187.93,147.49
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,180.41,141.88
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,154.78,121.71
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,129.72,101.88
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,114.57,89.85
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,99.48,77.7
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,84.01,65.19
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,68.62,52.5
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,54.21,42.49
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,39.6,29.33
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,26.55,17.46
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,13.5,5.23
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.88,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,37.9,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,102.84,59.45
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,171.89,131.84
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,248.08,199.47
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,313.48,257.32
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,385.05,318.73
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,445.16,369.11
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,508.36,420.32
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,564.56,463.8
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,622.23,507.06
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,668.18,539.97
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,716.52,573.33
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,759.08,601.81
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,800.5,629.06
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,835.59,650.97
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,868.72,671.24
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,890.66,683.73
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,915.31,698.15
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,934.35,709.69
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,950.55,719.36
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,802.98,611.12
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,629.24,475.26
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,683.65,516.15
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,730.63,550.11
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,848.27,641.52
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,950.28,712.73
