Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,793.6,599.88
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,633.86,476.45
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,623.15,468.89
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,611.84,460.1
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,352.14,269.55
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,97.83,72.12
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,300.5,231.4
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,492.19,374.43
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,584.75,449.07
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,654.82,504.4
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,609.01,469.06
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,562.8,433.3
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,514.02,395.44
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,465.46,356.69
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,377.98,288.21
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,317.39,242.11
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,278.35,210.92
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,240.15,179.93
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,210.39,148.52
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,166.3,104.57
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,121.69,72.22
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,82.19,49.43
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,50.7,39.13
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,44.77,33.72
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,34.76,24.48
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.75,14.39
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.52,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,40.15,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,108.65,67.73
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,178.71,138.96
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,256.47,207.87
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,321.97,265.86
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,393.53,327.14
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,454.6,377.86
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,518.78,429.22
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,574.5,471.5
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,631.39,513.2
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,679.34,545.49
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,729.84,577.71
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,772.76,603.55
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,814.38,627.55
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,850.4,646.08
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,884.47,662.24
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,911.84,673.78
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,931.47,679.72
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,950.89,687.48
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,967.46,693.26
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,978.24,695.3
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,985.95,695.73
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,988.16,696.38
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,987.24,695.34
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,980.4,690.58
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,970.48,684.2
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,955.64,676.26
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,937.89,666.64
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,918.33,655.74
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,895.64,642.81
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,866.39,625.86
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,834.71,607.25
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,798.13,585.2
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,759.65,561.61
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,718.2,534.44
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,675.26,504.46
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,628.23,470.83
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,580.57,435.85
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,527.44,396.05
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,477.25,357.09
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,424.65,315.46
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,373.16,273.38
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,320.61,229.82
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,270.01,187.06
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,214.99,140.99
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,166.75,101.75
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,119.74,67.63
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,77.7,43.31
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,44.3,33.53
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,40.82,30.33
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,32.81,22.87
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,24.22,14.18
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,36.73,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,102.04,65.71
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,166.73,128.62
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,241.09,193.61
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,307.52,251.17
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,378.75,311.1
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,439.04,360.9
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,502.52,411.65
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,559.09,454.85
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,617.22,497.93
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,666.49,532.94
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,713.04,564.33
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,755.92,592.68
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,797.72,619.85
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,833.11,641.6
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,866.61,661.77
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,895.2,678.63
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,916.43,690.37
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,936.13,702.15
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,953.05,712.08
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,963.34,716.61
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,970.59,719.26
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,972.82,720.1
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,971.97,719.07
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,964.91,713.02
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,954.84,705.15
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,940.75,695.76
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,923.81,684.58
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,825.43,616.84
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,729.04,543.88
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,725.2,542.65
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,718.57,538.8
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,734.52,554.97
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,739.35,562.47
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,698.08,532.29
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,655.71,501.05
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,552.02,421.29
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,470.39,357.61
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,476.17,363.7
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,463.58,353.18
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,402.14,303.78
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,347.8,259.79
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,295.72,218.32
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,251.32,183.49
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,210.96,150.69
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,178.42,125.1
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,136.07,89.67
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,92.31,57.72
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,57.2,44.29
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,47.99,36.11
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.41,26.49
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.26,15.74
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,33.26,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,95.08,62.52
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,156.08,119.95
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,226.01,180.93
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,286.93,233.89
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,353.76,290.44
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,412.75,339.1
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,478.41,391.48
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,534.01,433.88
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,591.19,476.23
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,640.83,512.08
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,690.63,547.15
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,734.57,576.18
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,777.88,604.23
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,813.17,626.1
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,843.57,644.3
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,877.56,665.09
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,909.96,684.55
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,929.01,695.85
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,940.14,701.95
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,952.53,707.99
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,962.11,712.21
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,964.77,713.67
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,964.39,713.28
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,960.26,709.14
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,953.07,703.12
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,938.96,693.68
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,921.98,682.45
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,898.72,667.34
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,873.09,650.65
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,844.19,631.45
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,813.05,610.67
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,778.12,587.38
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,741.45,562.7
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,700.4,533.27
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,656.22,500.63
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,610.14,466.0
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,563.74,430.38
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,515.19,392.95
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,466.86,354.66
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,416.09,313.01
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,363.31,269.03
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,312.62,226.34
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,264.12,184.98
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,214.88,143.36
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,169.17,106.06
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,124.7,73.37
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,85.28,49.64
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,50.5,38.33
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,45.53,33.86
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.11,25.31
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.19,15.75
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,20.79,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,52.85,33.48
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,98.99,74.38
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,154.81,121.76
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,208.7,167.35
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,268.94,217.4
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,356.43,288.61
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,445.1,359.04
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,512.62,410.1
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,579.95,459.71
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,629.07,493.84
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,678.36,527.22
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,663.97,511.55
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,644.11,492.24
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,737.59,561.3
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,833.82,626.57
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,860.38,640.98
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,888.35,656.92
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,907.81,668.42
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,924.67,678.35
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,937.0,684.08
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,946.58,688.15
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,949.28,689.81
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,949.04,689.76
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,940.09,684.2
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,932.79,679.89
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,765.74,564.75
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,595.79,438.1
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,596.96,440.07
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,597.11,440.16
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,706.47,526.03
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,796.91,593.63
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,763.7,571.04
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,728.54,547.76
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,570.14,429.82
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,440.06,329.76
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,509.67,386.73
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,557.69,423.8
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,476.33,360.52
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,417.23,314.7
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,396.05,297.01
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,361.16,266.09
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,301.95,219.83
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,255.7,184.92
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,213.57,150.67
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,174.0,119.2
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,135.04,90.19
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,104.02,70.22
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,70.89,55.66
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,57.83,44.27
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,44.03,31.96
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,29.71,18.69
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,15.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,12.06,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,24.45,13.14
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,58.0,42.03
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,90.03,69.45
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,126.59,100.35
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,165.13,132.46
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,188.06,151.11
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,210.17,168.62
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,179.3,142.42
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,141.78,110.7
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,217.59,171.29
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,289.9,227.09
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,340.14,264.7
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,391.23,302.26
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,500.06,384.39
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,612.65,466.28
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,612.45,462.49
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,601.58,452.24
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,771.84,579.55
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,932.15,687.69
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,943.06,692.07
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,946.2,692.95
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,947.77,693.86
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,946.43,693.0
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,940.78,688.54
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,932.25,682.3
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,919.53,674.32
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,904.06,664.61
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,581.83,440.67
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,269.83,201.77
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,547.52,419.39
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,799.91,600.27
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,402.24,311.95
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,32.92,20.32
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,325.54,251.69
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,594.84,448.79
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,554.8,418.48
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,512.8,387.73
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,491.44,372.13
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,460.69,347.9
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,323.71,244.14
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,230.76,175.65
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,172.64,131.43
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,110.92,83.7
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,98.13,73.86
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,85.38,63.87
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,72.66,54.0
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,59.92,43.89
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,47.34,35.47
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,34.76,24.49
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,24.12,15.05
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,13.5,5.49
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,58.67,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,130.18,91.63
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,195.88,151.4
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,270.85,215.79
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,334.07,269.68
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,402.73,326.04
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,462.79,373.87
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,525.73,422.21
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,579.96,462.71
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,635.31,502.91
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,682.0,534.53
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,730.97,567.12
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,772.86,594.15
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,813.52,620.04
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,848.43,641.66
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,881.37,661.76
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,906.23,675.48
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,923.12,683.93
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,941.2,692.74
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,956.51,699.7
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,964.82,702.16
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,970.09,702.83
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,971.22,701.71
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,969.35,698.79
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,961.72,691.65
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,951.18,682.86
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,936.79,673.1
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,919.65,661.71
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,898.05,647.58
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,873.95,631.93
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,844.91,614.9
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,813.73,596.23
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,777.74,573.39
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,739.46,548.63
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,698.68,521.02
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,656.79,491.57
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,610.86,458.7
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,564.89,424.89
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,516.94,389.01
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,469.26,352.28
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,416.48,310.31
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,367.79,270.38
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,298.26,217.98
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,251.54,185.31
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,215.7,152.96
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,175.21,116.2
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,135.29,86.7
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,99.64,63.79
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,64.68,50.36
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.28,39.57
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.67,29.18
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.42,17.87
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,15.69,0.48
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,12.06,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,24.14,13.42
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,47.68,34.05
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,70.84,54.14
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,97.98,77.32
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,131.07,105.1
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,159.61,128.75
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,188.33,152.14
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,107.51,84.95
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,31.87,21.19
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,44.45,31.65
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,57.05,42.0
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,61.42,45.37
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,65.79,48.72
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,168.4,131.89
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,273.7,214.41
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,254.9,198.52
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,236.28,183.26
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,239.98,185.92
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,243.68,188.53
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,249.81,193.07
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,255.9,197.58
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,311.17,239.8
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,371.1,284.67
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,274.66,211.33
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,184.28,141.5
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,209.16,161.13
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,233.83,180.23
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,210.23,161.57
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,186.78,143.14
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,183.08,140.34
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,179.39,137.53
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,230.59,177.52
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,280.8,216.16
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,263.97,203.29
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,247.3,190.74
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,246.72,190.65
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,245.92,190.36
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,147.93,114.09
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,48.36,34.17
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,44.48,31.14
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,40.6,28.05
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,82.23,62.62
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,121.89,95.51
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,99.09,77.04
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,76.28,58.42
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,64.76,49.09
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,53.14,39.49
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,42.01,31.77
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,30.89,21.75
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,21.22,12.96
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,4.15
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.03
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.09
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,23.64,14.51
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,29.92,19.84
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,32.82,22.27
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,35.73,24.66
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,58.96,43.98
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,82.22,62.99
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,90.1,69.22
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,98.0,75.44
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,85.65,64.97
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,73.55,54.81
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,129.28,99.62
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,185.93,144.08
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,338.14,262.3
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,487.42,372.49
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,506.19,383.97
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,524.51,395.68
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,488.0,367.02
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,451.26,338.48
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,366.73,276.15
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,279.73,211.04
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,417.81,313.95
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,549.91,407.55
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,457.22,340.05
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,364.73,272.43
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,315.18,236.37
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,266.18,200.06
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,476.17,359.99
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,672.77,500.85
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,619.15,461.49
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,570.85,426.99
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,479.49,360.45
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,397.81,299.91
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,492.61,376.52
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,566.84,433.15
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,494.74,377.08
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,437.4,332.62
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,395.35,299.28
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,352.97,264.85
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,306.2,227.36
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,262.79,192.33
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,219.19,156.62
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,178.07,123.48
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,145.24,99.03
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,111.07,75.78
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,78.16,56.99
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,61.46,47.87
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,47.42,35.31
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,32.84,21.92
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,16.91,3.4
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,60.95,9.47
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,131.0,94.17
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,192.34,148.54
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,265.0,210.8
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,325.02,261.74
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,389.94,315.05
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,293.15,236.98
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,164.28,129.48
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,248.34,197.55
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,338.58,267.92
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,388.78,305.66
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,440.31,343.83
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,610.33,474.09
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,779.43,593.74
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,813.75,613.1
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,846.36,632.29
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,874.55,648.34
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,900.7,662.96
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,919.35,674.93
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,935.37,685.32
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,944.15,689.75
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,949.99,692.42
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,952.14,693.69
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,951.39,693.22
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,944.91,690.02
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,935.6,685.01
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,799.32,590.3
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,662.37,487.46
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,768.85,571.19
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,857.99,635.82
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,829.54,616.49
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,799.1,596.59
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,620.01,465.84
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,466.53,347.59
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,566.14,428.61
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,647.35,491.8
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,534.88,405.02
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,449.74,338.76
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,230.92,175.96
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,17.4,8.38
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,185.69,141.98
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,334.14,253.25
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,305.86,227.91
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,270.07,195.12
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,156.7,112.0
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,86.38,65.38
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,74.11,55.74
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,49.27,35.43
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,36.69,26.3
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,26.06,16.84
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,15.43,7.3
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.71,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.71,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,15.43,6.71
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,26.54,16.43
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,37.66,26.08
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,51.21,37.59
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,65.05,49.13
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,39.11,27.33
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,13.51,5.74
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,65.74,49.34
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,119.73,93.47
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,207.78,164.56
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,293.82,231.86
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,362.04,284.35
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,440.79,343.55
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,439.82,340.93
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,446.57,344.34
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,504.06,385.73
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,553.0,419.86
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,460.13,349.03
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,374.85,283.47
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,551.9,415.73
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,727.58,538.65
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,667.43,493.07
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,612.82,452.63
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,792.68,588.94
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,951.74,697.06
