Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,938.3,686.59
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,922.08,676.15
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,900.65,661.53
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,876.78,645.37
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,849.08,627.89
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,819.16,608.83
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,670.33,502.31
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,542.23,404.46
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,448.72,337.49
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,363.94,275.11
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,481.94,369.75
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,576.53,440.99
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,528.59,402.91
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,480.76,364.89
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,362.86,275.03
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,284.55,217.06
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,288.89,215.75
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,272.69,193.8
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,227.57,154.3
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,182.73,115.85
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,137.02,80.8
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,95.88,53.71
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,58.95,37.18
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,47.35,35.56
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,39.15,28.15
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.62,20.13
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.37,4.01
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.85,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.71,1.01
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,52.65,39.47
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,97.07,76.62
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,369.24,305.78
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,648.69,521.89
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,541.99,432.14
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,399.5,315.76
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,611.88,482.93
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,827.21,634.77
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,862.29,654.79
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,895.45,675.34
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,923.84,691.31
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,944.54,702.13
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,824.84,619.69
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,681.02,511.92
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,662.82,498.83
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,650.73,488.75
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,640.83,481.59
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,630.21,473.87
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,524.46,397.01
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,425.36,323.25
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,602.61,459.19
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,766.28,578.38
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,842.48,638.72
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,904.03,683.05
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,751.43,572.66
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,613.91,465.66
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,640.97,488.58
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,659.74,503.98
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,488.2,375.2
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,336.88,258.3
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,478.91,373.58
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,597.82,463.92
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,469.28,363.71
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,379.06,293.47
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,397.0,306.25
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,393.92,297.99
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,341.48,252.92
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,290.81,208.79
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,209.12,150.07
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,169.54,129.53
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,142.56,97.05
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,97.21,53.29
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,56.51,33.98
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,40.86,30.62
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,34.8,25.0
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,28.31,18.7
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,17.84,6.42
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.41,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,5.3,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.75,0.21
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,22.19,13.58
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,37.66,26.85
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,24.14,15.09
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,61.88,46.9
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,113.99,90.25
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,88.08,68.26
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,62.89,47.04
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,60.48,44.92
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,58.07,42.82
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,95.5,73.44
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,133.38,103.95
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,112.21,86.57
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,91.18,69.37
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,120.01,92.78
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,148.85,115.97
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,172.22,134.69
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,195.49,153.22
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,248.45,195.0
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,301.08,235.91
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,343.82,268.85
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,387.81,302.42
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,335.33,262.02
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,285.31,223.4
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,269.19,211.09
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,253.19,198.73
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,268.69,211.15
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,283.84,223.24
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,282.33,222.32
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,280.64,221.33
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,279.21,220.59
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,277.41,219.58
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,274.2,217.88
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,274.0,218.5
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,274.24,218.96
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,271.93,217.03
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,196.45,157.13
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,127.47,101.89
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,88.16,69.49
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,47.34,35.09
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,40.56,29.47
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,33.79,23.73
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,27.5,18.32
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,21.22,13.7
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,15.43,8.3
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,9.64,2.86
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,5.3,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,25.13,9.3
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,54.69,39.48
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,95.54,75.47
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,132.81,108.3
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,169.56,140.28
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,208.08,173.13
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,292.25,244.11
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,377.02,314.01
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,417.74,345.59
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,457.95,376.22
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,502.26,409.59
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,546.72,442.41
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,579.47,465.25
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,610.83,486.75
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,687.84,545.21
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,759.54,598.54
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,765.31,598.75
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,767.67,596.95
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,777.36,602.14
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,784.82,605.71
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,610.67,472.68
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,427.64,329.48
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,616.64,476.13
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,790.89,604.31
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,659.09,504.19
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,522.16,399.46
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,490.48,376.24
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,459.31,352.8
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,356.28,274.77
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,254.76,196.58
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,505.3,394.43
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,738.27,566.66
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,713.92,548.2
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,687.75,529.85
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,480.17,374.1
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,298.2,231.71
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,413.11,324.73
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,515.67,403.54
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,471.23,367.9
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,426.72,332.78
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,337.25,263.38
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,261.53,205.13
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,286.85,219.85
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,292.78,213.79
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,232.22,166.51
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,191.12,137.52
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,154.7,109.54
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,121.94,86.36
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,88.53,64.95
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,66.5,53.6
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,51.9,40.33
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,36.73,26.26
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,22.54,10.93
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,79.54,43.26
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,166.47,128.14
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,232.3,187.58
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,306.13,252.66
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,369.62,307.38
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,437.97,364.05
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,496.54,411.74
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,557.52,459.82
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,610.8,499.69
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,664.73,538.47
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,710.22,569.81
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,757.93,602.31
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,798.8,628.13
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,838.11,652.44
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,871.92,674.24
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,903.76,694.52
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,930.95,710.11
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,950.34,720.27
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,967.99,731.04
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,982.82,739.98
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,988.48,741.79
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,990.91,741.63
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,991.37,741.71
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,988.85,739.94
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,977.1,730.67
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,957.79,716.49
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,941.98,705.87
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,923.69,693.61
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,894.6,674.29
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,862.8,653.1
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,750.19,569.45
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,646.89,490.78
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,600.86,457.47
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,559.29,426.75
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,610.66,469.2
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,649.46,500.27
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,609.12,469.38
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,567.67,437.61
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,460.02,354.44
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,378.24,291.05
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,273.99,211.34
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,177.46,136.87
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,245.71,185.86
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,290.31,210.59
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,243.01,170.43
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,198.52,133.47
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,154.69,99.76
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,115.6,72.85
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,78.86,52.62
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,58.55,45.65
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,48.0,36.16
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,39.03,27.7
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,24.12,12.24
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.83,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,71.19,39.59
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,142.27,107.05
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,201.84,159.21
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,269.37,217.29
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,253.68,206.32
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,227.35,184.6
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,335.12,273.67
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,458.47,372.2
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,541.8,435.87
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,628.39,500.3
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,558.61,441.78
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,457.6,359.16
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,628.92,492.74
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,801.68,617.97
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,834.31,637.24
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,861.85,653.79
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,794.44,601.74
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,708.18,533.0
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,697.62,523.69
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,684.62,512.28
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,818.73,614.15
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,949.73,707.13
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,820.37,611.61
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,680.67,505.42
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,820.9,613.27
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,944.76,701.23
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,931.92,691.31
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,916.53,680.81
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,801.69,596.96
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,691.27,512.01
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,762.67,569.99
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,818.66,613.06
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,785.11,589.6
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,749.89,565.3
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,621.86,468.82
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,517.61,388.2
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,556.11,421.28
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,576.53,438.39
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,529.39,402.5
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,482.68,366.39
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,432.93,326.57
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,384.95,287.35
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,336.01,247.06
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,289.39,208.1
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,226.36,161.49
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,185.78,135.2
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,160.02,110.23
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,118.38,74.66
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,81.15,53.53
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,58.44,45.18
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,47.9,35.79
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,36.77,25.61
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,24.14,12.5
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,9.83,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,59.81,34.71
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,109.88,82.84
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,161.81,128.23
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,218.9,177.38
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,281.2,229.42
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,342.85,279.4
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,412.92,334.67
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,493.11,395.15
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,465.98,369.03
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,420.82,329.9
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,468.91,364.36
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,517.87,397.46
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,541.46,410.77
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,563.12,422.8
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,577.57,431.72
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,581.21,433.58
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,559.67,416.48
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,535.62,397.79
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,537.41,399.13
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,530.8,394.42
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,571.03,422.44
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,603.1,444.18
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,627.72,462.18
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,651.48,479.63
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,594.71,439.01
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,534.97,396.23
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,514.61,381.74
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,494.44,367.02
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,484.54,359.8
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,474.58,352.48
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,539.6,400.89
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,599.66,444.39
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,517.58,384.3
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,442.2,329.06
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,514.32,384.46
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,574.47,428.79
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,511.38,382.39
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,457.25,342.8
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,461.6,348.14
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,452.67,341.86
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,347.47,262.8
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,267.56,203.68
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,228.3,174.35
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,191.31,146.46
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,167.98,128.71
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,149.55,114.66
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,128.38,98.49
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,107.9,82.67
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,88.13,67.11
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,69.37,54.59
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,51.58,38.97
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.54,22.91
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,19.31,9.14
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.91,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,19.31,8.04
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,34.59,22.72
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,56.65,41.69
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,78.32,60.16
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,104.16,81.71
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,130.67,103.39
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,181.16,144.34
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,228.13,181.62
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,389.07,310.2
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,561.43,440.23
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,643.17,498.69
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,726.04,556.41
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,765.28,581.83
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,803.16,606.46
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,836.16,627.16
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,867.41,646.58
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,888.33,659.39
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,906.25,670.27
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,802.53,595.41
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,686.16,508.15
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,822.18,609.99
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,951.43,698.56
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,954.22,697.29
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,954.3,695.47
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,949.22,690.88
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,941.48,684.71
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,927.86,676.38
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,911.77,666.54
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,895.19,655.58
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,875.77,642.74
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,691.37,512.84
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,522.94,386.27
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,584.41,434.15
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,638.5,474.41
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,660.38,494.16
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,669.01,503.74
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,621.99,469.34
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,577.19,436.1
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,478.36,361.45
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,401.4,303.11
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,403.56,304.07
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,389.17,289.55
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,341.24,250.51
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,295.62,212.88
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,228.64,163.75
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,189.51,138.98
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,163.07,113.2
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,124.55,79.45
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,87.3,57.62
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,62.16,48.2
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,50.93,38.27
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,41.33,29.43
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,26.12,14.61
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,88.17,55.56
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,158.82,119.74
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,218.23,171.68
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,285.52,229.55
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,234.94,190.1
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,160.64,128.15
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,136.74,108.06
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,108.3,83.85
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,174.07,137.16
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,249.82,196.85
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,280.58,220.16
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,311.46,243.4
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,347.51,269.96
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,383.74,296.22
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,545.35,420.16
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,695.69,530.83
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,657.14,498.57
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,605.34,457.93
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,683.12,514.91
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,753.24,564.86
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,746.27,558.16
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,737.61,550.88
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,729.6,543.8
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,720.39,535.96
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,728.61,541.64
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,735.56,546.34
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,668.02,497.01
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,604.98,450.67
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,620.24,462.61
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,633.77,472.79
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,614.02,458.68
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,594.1,444.63
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,554.48,415.24
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,516.26,386.88
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,514.64,386.8
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,510.5,384.53
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,489.39,369.58
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,466.9,353.43
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,451.17,342.2
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,433.79,328.86
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,387.28,293.25
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,343.74,259.73
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,306.64,230.78
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,269.54,201.22
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,241.24,173.74
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,204.67,138.14
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,161.73,104.83
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,123.16,77.65
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,84.89,54.7
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,57.34,44.25
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,48.01,35.97
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,38.16,26.93
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,26.53,15.25
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.97,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,92.41,59.97
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,164.0,124.24
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,224.03,176.15
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,291.86,233.36
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,354.77,285.2
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,420.36,337.37
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,290.12,233.62
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,112.45,86.72
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,164.09,128.46
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,224.26,175.36
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,215.38,167.11
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,213.62,164.67
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,238.7,183.26
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,263.91,201.57
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,295.69,224.85
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,336.27,254.19
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,365.24,274.28
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,394.07,294.05
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,362.59,269.94
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,324.5,241.41
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,549.97,404.78
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,767.46,547.55
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,878.74,622.21
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,974.65,679.07
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,968.41,671.13
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,959.31,663.19
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,945.55,657.1
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,929.09,649.4
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,904.69,636.71
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,878.26,622.61
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,852.21,608.5
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,822.23,591.57
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,788.2,571.7
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,752.48,550.33
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,713.11,525.67
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,672.59,498.56
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,628.62,468.22
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,584.1,436.55
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,537.07,402.39
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,490.26,367.33
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,438.56,327.19
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,390.77,288.82
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,292.46,216.35
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,234.89,177.73
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,207.69,156.16
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,183.41,136.38
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,153.62,113.53
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,125.17,92.12
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,98.28,72.74
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,74.89,59.13
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,58.37,44.68
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,43.32,31.2
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,26.92,15.73
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.65,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,17.37,7.31
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,29.94,18.9
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,48.33,34.68
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,66.73,50.38
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,86.61,66.93
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,106.32,82.99
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,116.16,90.84
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,126.14,98.68
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,143.22,112.2
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,160.34,125.61
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,237.29,187.12
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,310.15,243.89
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,235.7,184.53
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,157.61,121.77
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,204.54,158.87
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,251.78,195.41
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,458.87,355.99
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,662.62,504.5
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,714.63,540.54
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,766.87,577.09
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,830.57,620.2
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,887.24,657.62
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,853.55,630.58
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,818.03,603.19
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,754.87,555.94
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,692.36,509.0
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,730.2,537.3
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,762.14,560.51
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,742.49,545.08
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,722.34,529.79
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,684.98,503.72
