Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,648.58,478.24
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,687.03,508.96
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,717.49,532.86
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,710.66,531.71
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,695.65,524.27
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,574.53,433.3
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,481.47,361.88
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,504.16,381.47
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,506.09,382.51
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,456.04,342.45
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,406.98,302.44
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,356.29,260.72
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,303.87,216.9
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,253.94,174.56
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,207.04,135.13
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,160.33,98.07
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,117.87,67.6
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,77.58,44.45
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,47.3,35.61
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,41.56,30.52
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,34.77,24.23
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,23.88,13.65
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.46,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,18.34,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,41.1,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,122.7,84.28
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,196.42,151.65
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,261.28,208.45
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,333.99,269.98
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,394.78,320.04
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,459.62,370.99
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,516.95,414.65
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,576.36,458.21
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,626.8,493.34
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,680.42,528.26
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,726.86,561.92
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,772.66,594.53
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,814.35,622.53
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,849.75,645.69
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,882.52,667.82
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,913.2,688.5
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,940.08,705.63
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,964.65,721.17
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,980.84,731.8
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,994.14,740.66
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,1002.58,745.27
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,1007.94,747.92
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,1008.7,748.44
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1006.36,747.04
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,998.59,742.12
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,987.81,735.33
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,973.1,725.85
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,955.54,714.52
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,931.48,697.77
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,905.07,679.43
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,876.45,660.23
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,845.6,639.43
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,808.69,614.31
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,770.48,588.15
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,674.01,516.31
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,593.26,453.33
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,600.73,462.18
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,594.88,459.42
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,547.9,422.99
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,501.08,386.09
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,266.46,205.63
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,83.22,61.79
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,186.01,142.28
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,276.49,209.26
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,250.27,182.76
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,215.66,148.14
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,171.46,113.17
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,131.41,84.0
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,91.15,58.26
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,57.06,44.62
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,48.55,37.02
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.56,28.7
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.71,16.29
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.25,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,21.2,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,57.08,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,131.14,93.57
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,207.04,164.2
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,271.99,223.53
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,344.43,288.26
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,405.46,341.73
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,470.32,396.68
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,527.49,443.3
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,586.61,489.96
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,637.41,528.57
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,685.57,563.24
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,733.62,596.4
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,781.1,628.47
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,819.98,653.65
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,857.17,677.32
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,891.62,698.4
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,924.07,717.81
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,945.45,729.71
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,970.16,743.99
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,989.79,756.1
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1006.63,766.42
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1017.51,771.81
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1025.43,775.35
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,1027.95,776.4
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1027.36,775.54
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,1022.65,771.05
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,1014.87,764.65
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,1000.8,755.57
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,983.84,744.65
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,962.62,729.5
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,938.68,712.56
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,910.07,693.44
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,879.07,672.65
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,843.66,648.68
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,806.21,623.15
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,765.2,594.89
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,722.7,564.49
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,676.7,529.78
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,629.87,493.69
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,580.47,454.66
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,527.49,412.06
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,475.22,368.97
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,424.07,325.71
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,371.24,280.61
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,320.1,236.03
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,265.2,188.08
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,216.87,146.01
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,168.71,106.24
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,124.71,73.22
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,82.76,48.08
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,48.76,38.0
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,43.09,32.86
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,37.03,27.08
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.41,15.72
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.04,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,16.73,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,46.62,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,114.25,81.94
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,181.94,144.0
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,243.36,198.84
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,312.39,259.01
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,376.44,313.55
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,443.53,368.78
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,500.94,414.73
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,560.55,461.03
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,613.9,500.56
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,668.14,539.67
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,715.09,570.25
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,761.66,599.62
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,799.62,622.42
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,839.52,646.09
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,873.12,665.47
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,904.82,683.1
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,936.27,698.77
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,960.73,709.31
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,978.46,715.52
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,993.4,719.56
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,1002.54,719.48
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,1008.67,717.59
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,1009.8,717.64
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1007.88,716.04
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,1000.11,710.84
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,989.39,704.03
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,974.82,696.26
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,957.47,686.83
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,935.71,674.38
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,911.45,660.25
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,882.53,643.3
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,851.41,624.78
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,816.64,604.36
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,780.07,582.33
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,739.98,556.86
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,698.57,529.04
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,653.28,496.97
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,604.98,461.95
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,556.65,425.89
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,508.36,388.72
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,457.85,348.76
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,408.72,308.74
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,355.18,264.19
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,306.55,222.66
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,257.21,180.78
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,211.71,142.44
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,166.25,105.75
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,125.01,75.25
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,86.19,51.95
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,53.78,41.94
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,46.39,35.29
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.57,27.99
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,30.09,19.39
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,20.5,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.96,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.37,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.27,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.71,0.98
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,31.38,21.22
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,55.08,41.22
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,81.25,62.87
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,108.26,84.82
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,101.02,78.54
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,93.98,72.51
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,98.41,75.79
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,102.85,79.04
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,189.16,148.5
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,276.83,216.92
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,288.11,224.43
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,299.34,232.13
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,331.5,256.2
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,371.09,285.41
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,384.08,293.83
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,396.83,302.13
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,449.21,340.53
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,500.81,377.46
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,517.71,388.52
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,533.99,399.31
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,537.95,402.31
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,541.39,405.08
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,485.16,364.74
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,430.34,325.09
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,355.47,270.26
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,282.82,216.02
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,313.62,239.83
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,341.03,260.56
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,410.68,313.65
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,471.44,358.71
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,285.53,219.69
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,100.6,75.52
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,216.92,168.15
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,325.4,250.82
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,317.41,244.32
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,302.33,232.68
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,285.9,219.36
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,265.82,202.47
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,187.18,143.2
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,126.17,98.22
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,109.26,85.08
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,92.44,71.65
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,76.57,58.64
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,60.82,47.93
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,46.11,34.91
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,30.9,21.26
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,19.3,10.49
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,18.06,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,46.58,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,116.04,82.41
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,182.81,142.27
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,242.86,195.53
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,312.57,256.04
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,197.25,162.99
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,47.33,34.76
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,56.53,42.47
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,65.74,49.97
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,95.34,74.32
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,125.57,98.71
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,154.2,121.69
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,182.97,144.48
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,208.03,163.76
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,233.21,182.84
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,227.44,177.68
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,221.75,172.73
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,225.52,175.01
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,229.31,177.29
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,229.12,176.46
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,228.94,175.68
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,265.9,203.29
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,302.72,230.14
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,269.63,204.85
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,236.81,179.95
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,225.22,170.8
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,213.66,161.63
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,288.48,217.89
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,362.58,271.85
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,359.82,269.49
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,355.18,266.28
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,442.38,330.84
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,524.42,389.39
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,507.57,377.18
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,493.35,367.58
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,493.97,369.17
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,494.65,370.51
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,411.86,310.52
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,338.08,256.38
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,322.22,245.49
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,306.08,233.92
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,233.22,179.0
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,165.76,127.33
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,136.13,104.69
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,106.63,81.64
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,107.66,82.99
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,108.46,84.11
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,94.31,72.94
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,80.21,61.63
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,78.15,53.74
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,60.44,47.62
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,49.75,38.09
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.84,29.86
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.5,18.22
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.89,0.7
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,13.48,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,35.42,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,93.17,66.56
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,151.65,118.82
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,215.41,174.65
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,279.7,230.49
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,155.43,128.49
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.64,2.64
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,24.61,15.5
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,39.6,28.22
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,56.06,41.95
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,72.53,55.48
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,68.19,51.64
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,63.84,47.86
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,46.42,33.16
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,29.01,18.55
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,46.44,32.95
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,63.9,47.21
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,96.01,73.27
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,128.46,99.25
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,132.85,102.58
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,137.24,105.97
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,141.13,108.79
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,145.01,111.61
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,205.69,159.51
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,266.26,206.31
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,268.75,207.91
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,271.16,209.7
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,306.97,237.11
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,342.35,263.85
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,314.37,242.59
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,286.65,221.65
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,298.99,231.37
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,311.07,240.76
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,267.78,207.68
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,224.91,174.71
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,200.02,155.49
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,175.34,136.25
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,222.45,173.82
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,268.08,209.75
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,285.11,223.4
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,303.51,238.01
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,277.99,218.39
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,252.97,199.14
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,233.12,184.07
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,213.12,168.62
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,205.17,160.69
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,195.85,150.77
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,165.97,127.0
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,138.35,105.63
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,110.32,80.47
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,72.75,59.05
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,61.85,49.25
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,48.89,37.32
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,33.19,22.5
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.9,2.0
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.37,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,14.48,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,44.57,29.88
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,74.33,56.46
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,112.95,90.23
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,147.76,120.61
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,182.17,149.88
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,217.54,179.27
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,186.62,152.39
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,152.9,122.76
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,137.92,109.8
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,123.5,97.29
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,196.49,156.94
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,279.56,223.0
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,314.41,249.3
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,349.4,275.5
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,312.79,245.88
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,268.87,210.71
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,278.63,217.62
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,288.35,224.33
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,292.0,226.74
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,295.63,229.18
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,361.69,278.89
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,421.12,322.35
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,355.02,272.7
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,285.98,220.5
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,286.91,221.32
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,287.77,221.89
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,273.02,210.53
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,258.35,199.27
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,356.03,274.03
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,450.05,343.67
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,415.72,317.67
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,382.13,292.77
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,409.12,313.7
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,434.48,332.98
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,339.37,262.17
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,248.98,193.47
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,236.66,184.44
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,224.48,175.23
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,213.18,166.64
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,201.97,158.12
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,160.0,125.07
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,118.29,91.85
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,112.01,87.1
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,105.73,82.25
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,108.15,84.55
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,110.31,86.62
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,96.16,75.19
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,82.05,63.66
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,68.0,51.99
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,54.02,40.18
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,41.05,30.77
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,27.99,18.95
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,17.36,9.1
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.44,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.78,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,28.68,1.62
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,117.91,85.35
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,208.06,162.12
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,268.78,215.35
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,336.28,272.88
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,394.28,321.14
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,455.97,370.52
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,371.03,301.02
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,241.51,193.42
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,242.21,193.1
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,241.38,190.9
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,281.92,221.9
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,322.96,252.54
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,304.8,236.83
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,277.84,214.72
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,390.81,300.62
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,506.42,384.32
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,584.46,439.7
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,672.4,500.43
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,607.65,451.77
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,541.06,402.33
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,779.75,579.98
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,993.51,719.02
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,815.2,597.24
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,617.21,451.68
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,668.04,489.97
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,720.24,526.74
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,696.21,509.38
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,675.05,494.52
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,717.55,527.13
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,754.06,554.78
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,803.94,595.58
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,841.02,622.38
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,705.99,526.77
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,589.5,438.24
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,479.35,359.15
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,377.08,283.63
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,477.88,363.08
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,561.69,425.87
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,443.5,336.48
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,348.73,264.73
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,342.74,260.91
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,336.23,255.54
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,280.14,213.48
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,234.52,179.66
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,122.49,92.64
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.75,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.79,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.86,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.41,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.96,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.39,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.54,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,31.11,19.42
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,49.98,36.2
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,76.58,59.22
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,108.43,86.59
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,136.07,109.92
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,164.22,133.23
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,249.61,204.71
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,334.38,274.32
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,399.58,325.75
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,459.41,372.11
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,388.11,311.94
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,308.21,244.52
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,577.0,462.55
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,841.48,657.82
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,875.48,678.68
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,907.57,699.65
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,927.82,710.92
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,951.19,724.43
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,969.97,736.12
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,986.09,746.08
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,730.7,561.35
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,442.36,336.33
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,667.65,509.18
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,881.96,663.36
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,940.47,707.7
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,987.3,737.94
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,736.63,559.45
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,482.52,363.6
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,329.01,250.71
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,177.52,134.75
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,440.65,340.45
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,689.29,522.29
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,741.94,565.25
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,779.19,596.59
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,667.02,510.57
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,572.17,436.2
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,400.67,308.14
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,244.59,187.66
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,388.87,303.68
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,513.36,397.1
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,464.41,356.84
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,417.68,318.51
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,342.4,260.14
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,286.74,218.22
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,233.16,177.48
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,189.54,145.73
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,162.65,124.89
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,137.2,105.28
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,111.98,85.88
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,88.03,67.77
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,68.98,55.11
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,50.93,38.87
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,33.95,23.26
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,16.41,4.26
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,23.88,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,66.04,18.24
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,129.51,95.84
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,195.75,155.05
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,255.04,207.78
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,323.35,266.96
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,325.61,270.26
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,313.19,260.08
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,369.53,306.21
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,437.72,360.2
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,548.68,449.03
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,668.43,541.35
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,625.39,503.24
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,562.64,450.1
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,458.74,365.68
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,345.7,272.47
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,282.22,222.29
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,213.77,167.46
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,342.97,268.8
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,467.7,362.53
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,639.56,494.03
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,804.32,614.53
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,669.11,510.65
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,524.58,399.33
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,442.18,338.31
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,355.96,273.0
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,396.87,303.46
