Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,328.13,245.56
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,418.73,311.36
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,503.08,369.1
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,573.32,417.28
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,654.65,471.7
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,665.4,475.87
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,674.33,479.74
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,820.11,582.52
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,957.32,667.94
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,966.29,671.66
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,972.51,675.72
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,974.45,677.34
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,973.59,677.41
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,967.99,673.39
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,959.66,667.85
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,946.29,659.75
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,930.39,650.22
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,908.17,637.7
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,883.95,623.94
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,859.44,609.15
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,830.74,591.67
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,798.1,572.26
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,763.86,551.6
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,726.7,528.69
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,688.39,503.83
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,646.29,474.99
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,603.53,445.05
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,536.83,395.82
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,483.49,355.87
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,420.56,309.79
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,370.42,272.94
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,234.91,174.15
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,113.27,83.87
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,64.3,45.93
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,14.48,6.11
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.54,4.62
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.61,3.08
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,9.16,1.9
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.71,0.71
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.78,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.85,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.41,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,25.4,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,71.69,36.39
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,128.07,93.03
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,188.31,144.22
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,244.34,191.9
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,306.48,243.59
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,362.26,288.6
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,421.83,335.11
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,478.47,377.62
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,534.13,418.1
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,584.23,453.58
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,635.17,488.75
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,551.62,421.92
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,436.71,331.57
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,618.27,468.76
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,801.79,595.62
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,834.43,614.65
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,862.19,631.87
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,893.12,649.91
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,922.56,666.81
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,940.42,677.55
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,950.11,683.27
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,960.43,688.2
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,968.05,691.5
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,970.48,692.45
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,970.14,691.82
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,965.06,688.32
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,957.28,683.26
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,944.47,675.12
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,929.13,665.49
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,904.9,649.41
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,881.64,634.03
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,855.42,617.1
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,827.28,598.94
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,795.2,578.54
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,761.56,556.99
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,645.82,474.43
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,548.11,401.89
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,584.53,433.43
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,603.17,449.91
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,558.36,416.45
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,510.84,380.82
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,443.57,329.55
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,392.84,290.94
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,331.41,245.68
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,283.5,210.76
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,258.05,189.12
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,230.53,164.58
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,192.87,135.13
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,157.23,107.9
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,119.4,77.05
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,80.83,50.11
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,54.36,40.87
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,46.9,34.29
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.72,24.27
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.76,14.33
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,21.69,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,57.42,28.5
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,110.81,79.81
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,167.7,127.6
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,229.06,178.63
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,289.91,228.31
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,346.39,272.98
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,407.17,319.41
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,460.15,359.74
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,515.48,400.89
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,570.51,440.03
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,623.51,476.87
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,668.3,506.13
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,713.0,534.33
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,753.77,559.42
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,793.99,583.8
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,827.18,601.99
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,858.83,618.92
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,832.0,597.61
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,795.0,567.64
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,877.92,625.23
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,951.06,668.19
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,962.34,672.1
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,971.0,675.29
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,973.57,677.12
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,973.32,677.42
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,969.27,675.51
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,962.44,672.02
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,950.03,665.19
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,935.03,656.84
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,801.5,569.37
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,670.34,474.89
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,666.59,474.66
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,661.54,472.42
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,726.71,524.68
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,774.16,560.61
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,604.5,441.39
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,463.12,336.25
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,444.6,324.67
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,425.6,311.86
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,483.93,358.82
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,520.04,386.25
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,400.47,296.85
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,318.25,236.14
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,330.35,243.89
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,321.85,232.87
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,280.57,197.32
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,234.77,157.21
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,189.9,120.83
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,148.56,88.78
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,108.84,61.66
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,74.63,43.24
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,47.32,34.9
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,42.09,30.24
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.24,22.23
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.94,13.04
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.57,3.59
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,17.36,8.58
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,25.09,15.14
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,32.82,21.66
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,41.04,28.43
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,49.27,35.09
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,74.49,55.61
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,100.68,76.62
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,201.93,158.29
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,303.59,237.92
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,296.83,231.09
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,288.68,223.44
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,391.16,302.45
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,505.98,387.72
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,691.0,530.28
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,872.31,658.98
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,674.64,512.63
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,436.16,327.45
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,598.46,449.88
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,762.01,566.83
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,540.47,405.32
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,313.85,234.45
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,252.09,188.79
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,190.93,142.55
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,261.17,195.71
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,331.05,247.56
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,545.86,408.52
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,748.76,552.92
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,524.56,391.64
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,307.18,229.33
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,533.43,402.32
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,744.11,554.21
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,676.35,503.5
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,611.85,456.09
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,659.27,498.39
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,688.3,525.65
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,646.82,494.64
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,604.6,462.91
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,514.1,391.97
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,446.09,338.14
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,406.33,308.18
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,367.79,278.67
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,222.61,169.08
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,88.04,65.4
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,63.81,46.24
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,39.61,26.76
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,34.76,22.97
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,29.93,19.12
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,25.09,15.17
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,20.26,11.18
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.91,8.17
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.57,4.32
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.71,0.87
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.85,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.93,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,13.24,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,29.21,12.54
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,66.98,47.2
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,101.87,76.93
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,137.69,107.46
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,175.04,138.86
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,210.08,167.71
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,245.79,196.42
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,394.75,316.54
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,553.67,438.81
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,602.5,473.09
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,651.79,506.92
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,696.02,536.3
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,737.4,563.24
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,724.69,550.49
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,694.64,523.59
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,704.26,528.12
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,702.24,524.43
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,734.32,545.55
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,773.7,570.84
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,712.91,525.03
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,647.81,476.51
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,677.05,496.48
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,705.63,515.04
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,733.86,534.25
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,754.58,548.5
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,712.85,518.99
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,675.71,492.76
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,637.3,465.77
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,599.36,438.9
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,578.4,424.45
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,557.42,409.84
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,559.86,412.27
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,561.09,413.7
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,504.48,373.53
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,448.9,333.85
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,362.26,271.29
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,280.66,211.11
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,225.24,169.91
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,170.25,128.23
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,165.93,125.46
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,161.67,122.63
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,186.79,142.44
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,210.71,161.16
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,193.02,147.77
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,175.56,134.61
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,154.51,118.61
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,134.0,102.9
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,117.96,90.62
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,101.98,78.18
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,86.08,65.43
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,70.27,52.55
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,55.87,42.92
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,41.54,30.34
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,28.48,18.66
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.75
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,38.34,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,103.55,56.83
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,166.72,123.04
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,237.18,184.0
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,297.37,236.13
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,363.63,291.72
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,421.15,338.71
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,481.94,386.5
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,536.98,428.82
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,591.5,469.6
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,641.48,504.53
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,691.7,537.89
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,736.86,567.23
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,781.38,595.64
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,820.93,620.48
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,853.84,640.54
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,885.88,660.17
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,915.95,678.31
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,941.05,691.69
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,963.73,703.41
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,979.41,712.39
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,992.36,719.72
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,1001.08,723.03
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1006.86,724.57
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,1007.16,724.63
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,1004.52,722.98
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,997.06,717.35
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,986.75,710.02
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,973.18,702.05
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,956.96,692.4
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,936.37,680.24
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,913.39,666.43
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,887.58,650.08
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,859.55,632.19
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,744.09,551.19
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,644.25,474.84
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,595.63,440.58
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,552.77,409.77
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,601.68,451.45
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,633.99,478.6
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,588.25,444.55
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,538.89,407.47
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,490.73,369.46
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,442.91,330.81
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,393.43,290.6
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,345.12,250.38
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,296.11,208.55
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,248.76,167.85
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,197.97,125.79
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,153.47,90.3
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,110.53,59.51
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,71.62,37.28
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,38.78,27.95
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,35.72,25.21
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,29.66,19.62
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,23.17,13.02
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.29,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,40.78,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,109.19,60.91
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,173.26,128.75
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,244.58,190.59
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,305.69,243.93
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,372.87,300.87
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,431.82,349.72
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,494.21,399.69
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,548.85,443.26
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,602.85,485.42
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,654.56,523.18
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,706.59,559.59
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,751.28,590.38
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,795.19,620.27
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,834.14,645.07
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,866.47,664.95
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,898.06,684.97
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,927.6,703.44
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,952.89,717.84
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,975.77,730.57
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,993.18,740.72
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,1007.83,749.11
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,1017.63,752.89
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,1024.48,754.84
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,1026.85,755.42
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1026.2,754.17
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1021.5,749.31
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1013.82,742.66
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1001.29,734.05
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,985.92,723.7
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,966.3,710.66
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,943.97,695.9
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,917.36,678.01
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,888.34,658.54
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,855.89,637.07
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,821.19,614.02
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,782.52,588.12
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,742.21,560.94
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,698.94,530.97
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,654.38,498.03
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,607.17,462.38
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,559.46,425.51
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,509.63,386.15
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,459.82,345.77
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,408.53,303.69
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,358.18,261.31
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,302.65,213.9
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,253.13,170.85
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,203.94,129.18
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,157.75,91.63
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,112.74,59.07
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,72.11,35.94
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,36.18,26.07
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,30.47,21.01
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,25.98,16.81
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,21.19,11.77
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,10.34,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,46.12,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,122.15,69.35
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,186.86,140.45
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,259.07,204.38
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,319.57,257.68
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,385.96,313.84
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,441.84,359.02
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,503.12,406.06
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,558.39,447.39
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,614.98,488.02
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,664.82,519.83
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,714.73,550.29
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,755.11,574.86
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,799.16,601.52
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,837.6,623.41
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,874.48,643.95
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,906.89,662.25
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,937.17,679.0
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,961.94,691.68
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,984.09,702.73
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,1001.96,714.37
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,1016.98,724.37
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,1026.58,729.7
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,1033.16,733.27
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1035.17,735.52
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1034.1,735.97
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,1028.02,733.37
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,1018.91,728.94
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,1004.93,720.81
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,988.11,710.97
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,967.55,697.41
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,944.31,682.18
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,916.82,665.0
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,886.94,646.25
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,853.14,624.84
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,817.32,601.98
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,777.7,575.98
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,736.54,548.77
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,693.02,519.56
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,648.45,487.5
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,601.12,452.42
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,553.36,416.18
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,503.72,377.63
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,454.29,338.22
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,403.51,296.84
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,353.79,255.31
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,299.01,209.35
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,250.32,167.71
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,201.63,127.03
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,156.02,90.4
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,112.1,58.89
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,72.66,36.44
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,33.74,23.73
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,31.23,21.49
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,26.34,16.94
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,21.11,11.58
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,10.3,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,37.18,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,100.9,56.31
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,161.71,120.4
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,229.34,179.62
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,288.61,231.43
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,353.88,286.7
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,410.85,333.73
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,471.19,381.67
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,524.66,422.94
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,579.77,464.16
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,558.96,443.42
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,528.18,414.96
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,542.45,422.9
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,562.52,434.28
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,704.04,539.53
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,842.05,631.77
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,868.91,645.53
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,899.09,662.24
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,925.7,675.53
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,950.21,687.22
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,967.88,693.61
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,982.86,698.12
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,993.05,699.47
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,1000.38,698.94
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,1002.84,696.72
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1002.35,692.71
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,997.43,687.24
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,989.62,680.22
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,977.05,671.67
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,961.75,661.69
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,942.32,648.13
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,920.28,633.22
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,894.5,619.21
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,866.4,603.76
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,833.92,585.48
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,799.45,565.78
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,762.1,543.18
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,723.2,519.34
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,680.46,492.03
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,636.76,462.32
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,590.97,430.38
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,544.75,397.23
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,496.53,362.1
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,448.68,326.02
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,394.7,284.42
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,345.75,245.21
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,295.98,204.73
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,248.52,165.44
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,200.95,126.74
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,153.58,89.44
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,111.12,59.41
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,73.55,38.04
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,38.4,27.52
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,34.57,24.16
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,28.94,18.98
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,22.91,12.96
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.14,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,32.01,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,87.53,47.59
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,145.29,106.21
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,209.09,160.8
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,268.83,211.56
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,332.79,264.47
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,389.52,310.18
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,449.9,357.09
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,503.37,397.61
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,558.67,438.29
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,608.09,472.65
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,658.11,505.62
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,700.34,532.29
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,744.72,559.95
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,783.92,582.4
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,821.97,603.63
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,854.06,622.51
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,884.35,640.06
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,910.32,653.96
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,928.46,662.84
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,945.91,671.36
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,960.81,678.31
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,971.14,682.47
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,978.71,685.05
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,980.49,685.56
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,979.48,684.52
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,974.23,681.0
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,966.23,675.93
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,954.12,668.45
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,939.45,659.48
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,921.69,647.93
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,901.35,634.82
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,875.24,618.84
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,846.97,601.49
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,815.46,582.43
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,782.12,562.02
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,745.17,538.28
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,706.84,513.47
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,665.51,485.43
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,623.32,455.87
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,575.66,421.66
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,530.3,388.2
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,483.53,353.1
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,437.03,317.23
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,388.43,279.52
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,341.11,241.73
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,293.03,202.31
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,243.74,161.66
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,198.01,124.76
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,155.51,91.62
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,113.63,61.92
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,76.21,40.22
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,42.4,30.53
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,38.03,26.75
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,31.63,20.96
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,24.76,14.29
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.33,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,35.06,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,94.98,51.65
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,157.49,114.7
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,226.62,173.27
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,286.48,224.34
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,352.43,279.0
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,411.18,326.57
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,473.81,375.52
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,527.8,416.79
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,583.47,458.17
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,632.0,492.17
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,683.36,526.27
