Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,728.32,555.36
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,772.65,583.53
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,811.18,607.51
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,843.16,626.8
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,875.56,646.74
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,906.02,665.23
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,929.49,677.63
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,950.39,688.31
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,900.22,653.98
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,829.0,599.43
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,827.63,596.47
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,824.2,591.75
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,917.85,660.66
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,1000.2,712.76
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,994.39,708.06
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,985.76,702.42
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,972.46,694.26
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,956.55,684.51
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,935.39,670.39
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,911.94,654.81
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,884.86,637.88
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,855.71,619.53
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,822.22,598.19
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,787.12,575.64
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,748.85,550.36
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,709.35,524.08
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,664.09,492.02
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,620.25,460.3
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,575.07,427.71
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,529.89,394.31
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,482.04,357.37
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,432.44,318.48
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,384.46,280.55
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,338.01,242.97
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,282.93,200.62
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,239.51,168.75
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,200.09,137.69
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,162.85,108.97
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,127.97,81.0
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,89.55,53.88
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.17,43.03
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,48.79,35.85
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,38.95,27.09
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.59,17.41
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,41.6,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,111.09,61.48
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,178.03,131.46
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,253.24,196.52
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,315.26,250.56
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,383.43,308.14
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,445.72,359.64
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,509.94,411.09
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,565.5,454.54
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,622.44,497.75
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,674.96,534.38
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,727.92,570.05
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,768.92,595.63
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,813.57,623.26
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,853.43,647.25
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,891.89,669.88
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,924.09,688.87
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,954.07,706.19
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,980.01,719.28
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,1003.43,730.56
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1020.34,736.97
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1034.33,741.43
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,1043.8,743.64
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1050.19,743.98
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1051.48,742.69
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1049.61,739.58
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1043.14,733.1
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1033.59,724.9
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1019.57,715.56
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1002.64,704.57
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,980.69,689.22
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,956.16,672.44
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,928.1,654.87
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,897.65,635.84
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,863.73,614.58
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,827.78,591.98
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,788.4,567.05
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,747.43,540.93
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,703.74,511.51
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,659.0,479.32
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,611.34,445.46
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,563.23,410.45
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,513.15,373.5
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,463.35,335.62
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,412.41,295.58
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,362.46,255.27
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,307.38,210.72
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,258.45,170.21
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,209.32,130.19
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,163.28,93.91
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,118.91,62.38
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,75.73,36.78
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,38.25,27.08
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,32.68,22.25
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,27.87,17.86
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,22.72,12.76
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,35.27,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,95.42,52.17
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,157.99,116.6
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,227.01,176.27
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,286.05,227.42
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,351.08,282.06
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,410.56,330.67
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,473.98,380.56
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,528.55,422.27
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,584.88,463.98
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,634.46,498.26
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,687.05,532.53
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,732.57,561.95
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,777.48,590.47
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,817.74,614.13
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,851.58,633.06
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,883.73,651.95
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,913.93,669.31
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,940.14,683.01
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,963.97,695.08
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,981.39,702.98
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,996.08,709.21
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,1005.98,712.47
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,1012.98,714.02
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,1014.56,713.76
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,1013.19,711.82
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,1007.41,707.31
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,998.74,701.16
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,985.32,692.2
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,969.2,681.71
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,949.07,668.15
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,926.43,653.13
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,900.06,637.11
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,871.44,619.66
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,838.35,599.27
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,803.5,577.64
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,765.21,553.13
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,725.51,527.54
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,683.02,499.23
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,639.71,469.01
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,594.02,436.67
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,544.82,401.12
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,496.29,364.54
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,448.36,327.44
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,398.9,288.18
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,350.7,249.04
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,301.86,209.13
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,252.13,168.33
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,205.45,130.6
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,162.04,96.6
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,119.81,66.64
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,82.41,44.69
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,47.62,35.11
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,40.52,29.02
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,33.75,22.95
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.08,15.66
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.1,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.36,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,16.41,4.81
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,46.55,31.71
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,76.39,57.13
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,112.77,87.74
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,150.28,118.88
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,195.32,155.62
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,237.37,189.19
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,220.57,174.64
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,206.6,162.01
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,327.75,257.4
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,458.5,354.15
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,391.76,299.37
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,316.88,239.62
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,302.75,227.83
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,279.9,209.29
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,332.48,247.62
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,377.05,279.05
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,425.12,312.45
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,473.29,345.28
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,434.25,316.22
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,395.02,287.49
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,592.22,428.07
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,788.68,557.55
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,873.51,614.42
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,948.6,661.88
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,945.65,657.5
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,940.17,652.7
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,817.14,571.39
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,691.11,483.41
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,693.5,486.33
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,694.52,487.07
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,446.94,321.37
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,206.46,149.34
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,421.15,307.57
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,621.51,444.48
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,605.91,433.49
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,588.44,422.87
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,604.35,438.62
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,605.5,442.92
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,502.49,367.56
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,424.76,310.09
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,404.09,295.96
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,383.54,280.8
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,266.06,196.02
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,165.48,122.9
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,118.87,87.75
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,71.56,51.22
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,62.83,44.66
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,54.11,37.95
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,45.88,31.53
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,37.65,24.99
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,29.92,19.9
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,22.19,13.24
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,15.43,7.34
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.67,1.38
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.94,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,24.64,9.67
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,64.28,44.93
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,99.74,74.9
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,134.6,104.32
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,170.86,134.41
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,208.2,164.7
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,246.67,195.17
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,204.29,160.22
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,157.53,121.16
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,411.81,326.16
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,666.31,516.02
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,711.04,543.7
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,755.27,571.93
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,791.09,593.92
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,830.83,618.36
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,863.71,637.54
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,894.73,655.33
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,921.22,670.32
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,945.45,683.8
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,964.4,694.52
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,980.69,703.57
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,991.7,708.29
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,999.86,711.3
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,1003.64,712.68
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,1004.45,712.32
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,1000.3,707.96
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,993.23,701.9
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,980.88,693.67
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,965.76,683.82
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,946.54,671.86
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,924.71,658.3
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,898.21,641.03
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,869.42,622.32
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,836.7,600.19
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,802.0,576.79
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,763.69,551.82
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,723.93,525.75
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,680.87,496.92
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,636.96,465.6
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,591.2,433.26
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,545.04,399.78
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,496.56,362.96
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,448.71,325.75
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,395.29,284.03
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,346.89,244.92
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,298.15,205.07
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,252.11,167.04
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,202.46,126.92
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,158.89,92.7
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,116.78,62.95
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,79.76,41.4
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,45.24,32.65
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,37.68,26.23
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,31.75,20.91
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,25.39,14.84
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.67,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,36.72,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,99.5,52.18
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,160.48,116.23
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,228.12,174.16
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,285.89,223.88
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,349.6,277.2
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,406.04,323.51
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,465.98,371.12
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,518.51,412.11
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,570.77,451.87
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,620.19,486.87
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,670.01,520.51
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,713.94,548.8
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,757.26,576.09
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,791.28,596.68
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,829.02,619.6
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,802.86,600.02
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,751.75,558.97
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,438.48,333.15
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,114.7,83.35
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,550.96,421.41
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,966.91,703.89
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,691.7,512.78
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,383.4,281.96
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,482.74,355.27
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,581.02,424.55
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,670.14,488.41
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,755.08,548.11
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,717.88,521.4
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,679.29,494.31
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,484.06,357.08
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,292.05,216.08
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,236.22,175.61
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,180.77,134.3
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,494.18,380.99
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,782.93,588.94
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,746.21,563.67
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,708.11,539.2
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,399.75,309.79
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,136.56,101.46
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,256.36,195.25
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,368.44,280.71
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,413.53,316.7
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,440.17,334.75
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,391.91,294.79
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,344.88,255.13
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,297.44,214.2
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,248.83,172.23
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,203.26,133.63
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,160.84,98.91
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,119.19,67.87
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,82.08,44.93
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,47.73,35.77
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,39.41,28.44
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,33.08,22.65
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.01,15.84
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.06,0.49
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,32.41,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,88.62,46.79
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,150.01,110.98
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,218.91,170.78
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,279.52,223.63
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,346.36,280.46
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,403.48,327.53
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,463.83,375.51
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,519.0,418.48
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,576.06,461.61
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,626.12,498.15
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,676.49,533.48
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,722.48,564.21
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,765.3,592.14
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,805.52,617.83
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,844.57,642.36
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,878.2,664.16
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,910.0,684.64
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,936.7,700.23
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,955.4,710.4
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,974.78,722.22
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,991.57,732.37
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,1002.17,737.34
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,1009.99,740.59
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,1013.49,742.29
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1014.1,742.22
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1009.85,737.93
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1002.76,731.92
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,990.48,723.78
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,975.54,714.0
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,957.86,702.5
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,937.49,689.26
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,911.23,672.11
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,882.71,653.45
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,850.91,632.51
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,816.99,610.03
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,779.17,584.55
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,739.82,557.85
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,698.1,528.54
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,655.18,496.94
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,609.05,463.07
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,562.46,427.96
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,513.84,389.7
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,461.42,347.7
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,411.46,306.97
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,362.51,266.01
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,312.56,223.05
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,264.02,180.88
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,215.83,140.05
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,170.64,103.02
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,122.57,66.79
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,81.34,41.11
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,43.59,26.58
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,35.0,24.78
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,30.31,20.46
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,25.31,15.46
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,12.21,0.39
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,42.58,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,112.97,59.84
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,179.38,132.93
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,253.09,197.08
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,314.36,250.54
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,381.74,307.19
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,440.74,354.52
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,500.92,400.56
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,537.82,428.54
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,573.76,454.86
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,616.44,483.73
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,657.67,509.92
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,729.43,557.55
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,798.82,601.83
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,837.65,624.98
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,874.85,647.05
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,907.23,666.44
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,937.53,684.4
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,963.63,698.87
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,987.26,711.75
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,1004.85,721.59
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,1019.64,729.78
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,1030.0,733.86
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,1037.38,736.23
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1039.81,737.09
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1039.15,736.22
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1033.45,730.92
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,1024.73,723.94
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,1011.63,715.81
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,995.68,706.02
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,974.7,691.8
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,951.16,676.08
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,924.18,658.99
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,894.83,640.42
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,861.04,619.5
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,825.42,597.3
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,786.91,573.68
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,746.82,548.76
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,703.25,519.92
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,658.97,488.69
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,612.38,454.85
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,565.4,419.94
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,512.47,379.98
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,463.36,341.7
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,377.83,277.94
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,320.7,236.52
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,287.52,208.25
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,249.7,174.45
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,209.22,142.09
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,172.37,113.55
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,132.91,84.32
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,96.35,60.27
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,63.33,43.91
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.11,37.67
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,39.94,28.55
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.23,18.59
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.66,1.79
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,37.81,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,101.49,52.35
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,165.37,121.92
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,235.93,182.95
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,296.36,235.38
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,362.95,291.32
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,421.45,338.53
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,483.59,386.59
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,538.46,427.4
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,592.83,466.41
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,644.23,501.55
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,696.13,535.11
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,741.23,562.71
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,785.64,589.09
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,820.89,608.6
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,859.77,630.07
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,892.64,647.04
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,923.54,662.38
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,950.5,674.89
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,975.19,685.71
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,992.76,692.39
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,1007.55,697.19
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,1018.0,698.92
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,1025.48,698.91
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,1027.95,697.4
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1027.38,694.27
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,1021.82,688.22
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1013.27,680.67
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1000.35,672.16
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,984.62,662.23
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,964.32,650.75
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,941.45,637.84
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,914.72,621.8
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,885.64,604.51
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,852.37,584.19
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,817.18,562.68
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,779.32,540.52
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,739.89,517.16
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,696.38,490.55
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,651.98,461.37
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,605.41,431.32
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,558.45,399.94
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,509.46,365.22
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,457.2,327.13
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,406.72,289.01
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,357.45,250.53
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,307.55,211.03
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,260.5,173.04
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,209.98,132.65
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,165.76,98.04
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,122.84,67.62
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,85.22,45.37
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,50.29,31.43
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,41.07,29.38
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,34.82,23.74
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.59,16.9
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,13.84,1.45
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,14.59,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,36.05,15.18
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,73.57,52.06
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,112.34,85.33
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,149.95,117.51
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,189.35,150.59
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,227.61,181.99
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,274.47,219.3
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,343.62,274.12
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,418.92,332.32
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,437.66,343.61
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,452.29,351.57
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,556.54,430.1
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,661.09,506.13
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,656.94,496.85
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,636.76,477.15
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,693.75,517.07
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,743.51,551.14
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,695.2,512.17
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,641.2,469.71
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,701.16,511.89
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,752.85,547.37
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,748.29,541.55
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,742.06,535.08
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,741.46,534.54
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,739.67,533.19
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,803.62,578.37
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,867.83,622.53
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,852.9,612.22
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,836.67,601.58
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,873.57,632.29
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,899.52,649.75
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,874.7,633.01
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,847.78,615.24
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,816.02,594.24
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,782.6,572.11
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,696.07,510.57
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,622.51,455.15
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,578.72,424.14
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,535.21,392.94
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,448.54,330.05
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,371.67,273.77
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,332.02,245.27
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,294.14,217.74
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,240.24,178.48
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,193.31,144.08
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,176.72,131.89
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,160.3,119.68
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,141.9,106.33
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,123.91,93.08
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,106.03,79.47
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,88.5,65.85
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,71.38,52.19
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,54.7,40.72
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,40.06,27.99
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,25.1,14.79
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.54,0.89
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
