Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,30.2,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,82.57,39.08
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,143.01,102.85
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,210.77,160.36
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,269.61,210.39
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,334.65,264.21
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,392.23,310.32
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,454.26,358.17
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,496.1,389.32
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,536.61,418.44
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,603.77,467.52
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,672.39,514.84
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,716.9,542.31
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,760.87,568.84
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,801.52,592.85
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,835.95,612.27
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,816.57,594.76
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,773.67,558.79
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,791.0,566.25
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,805.82,571.25
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,819.94,578.12
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,831.87,583.6
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,872.32,607.8
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,911.37,630.43
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,898.96,625.16
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,884.33,618.25
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,871.6,612.73
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,857.31,605.66
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,802.22,568.23
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,750.01,532.55
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,771.05,548.08
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,789.01,560.79
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,775.97,552.19
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,761.42,542.82
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,737.35,527.23
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,711.94,510.7
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,640.59,460.94
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,573.07,413.51
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,505.28,365.36
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,439.65,318.34
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,451.08,327.87
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,451.67,328.74
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,432.0,314.79
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,407.49,296.65
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,257.82,189.02
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,137.42,101.16
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,185.58,136.86
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,221.74,161.72
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,191.26,138.51
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,161.73,116.24
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,135.13,89.39
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,91.23,52.5
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,58.44,38.08
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,46.9,34.0
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,38.67,26.73
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.01,18.72
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.04,2.33
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,14.33,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,35.17,13.4
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,77.94,54.46
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,127.55,96.23
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,173.26,134.63
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,222.4,175.27
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,269.79,213.87
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,321.4,254.93
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,341.54,269.5
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,357.72,280.39
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,424.67,331.45
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,496.06,384.55
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,509.86,391.67
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,519.61,395.83
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,584.21,442.36
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,651.36,489.56
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,662.1,493.59
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,669.92,495.82
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,678.68,499.17
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,685.3,501.05
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,694.75,506.18
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,702.7,510.31
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,667.77,483.57
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,639.02,461.14
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,685.86,494.14
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,736.87,529.07
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,703.39,504.77
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,674.54,483.92
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,688.08,493.52
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,700.31,501.98
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,730.45,524.38
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,755.71,543.2
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,639.8,461.03
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,532.45,383.69
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,558.23,403.36
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,581.78,420.58
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,459.93,334.99
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,347.04,253.91
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,392.86,288.35
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,430.41,315.75
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,420.06,308.56
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,407.62,299.82
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,428.31,315.9
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,435.23,319.32
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,334.04,245.11
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,260.11,192.78
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,268.01,194.13
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,258.59,178.88
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,176.18,122.89
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,126.98,94.95
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,108.34,80.98
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,90.2,67.05
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,72.24,52.8
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,54.72,40.73
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,39.23,27.26
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,23.17,13.19
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.57,0.58
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.36,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,16.41,3.22
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,44.54,29.28
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,71.94,52.45
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,103.38,78.86
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,135.89,105.98
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,169.63,133.72
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,211.44,167.38
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,332.68,265.0
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,470.95,371.97
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,542.05,424.6
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,623.27,483.4
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,589.8,454.06
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,538.86,412.3
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,587.31,446.23
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,636.53,479.42
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,661.59,494.62
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,684.95,508.59
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,719.53,530.53
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,761.44,556.73
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,804.18,584.46
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,846.15,611.25
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,795.53,572.55
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,748.87,537.02
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,739.12,529.41
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,728.14,520.73
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,698.59,499.77
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,673.64,481.88
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,730.92,523.0
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,781.79,558.58
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,837.8,599.87
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,881.9,629.84
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,815.96,584.49
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,755.01,540.17
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,682.48,489.54
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,613.57,440.79
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,513.57,371.33
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,420.75,305.46
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,529.36,390.0
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,619.01,455.92
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,509.74,374.68
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,429.65,314.8
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,388.1,285.4
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,348.61,256.96
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,179.44,132.44
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.56,4.31
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,130.51,95.02
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,230.89,168.07
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,203.97,139.46
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,164.2,99.49
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,122.41,68.7
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,84.18,44.71
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,49.68,30.25
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,39.12,27.48
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,32.81,21.86
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,26.04,15.54
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.01,1.43
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,27.65,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,75.94,32.02
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,134.47,96.3
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,196.85,149.82
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,253.93,198.66
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,320.24,253.88
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,221.7,176.61
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,95.97,72.83
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,126.48,97.46
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,157.28,121.78
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,143.24,109.85
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,129.6,98.36
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,148.35,112.61
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,167.13,126.64
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,145.18,108.95
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,123.67,91.77
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,139.41,103.78
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,155.18,115.69
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,183.27,136.76
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,211.45,157.58
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,168.8,124.92
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,126.48,92.43
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,129.41,94.44
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,132.34,96.4
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,465.51,347.03
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,784.38,565.65
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,522.55,382.57
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,262.83,192.77
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,508.06,373.94
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,741.97,534.0
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,501.87,365.86
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,268.09,195.74
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,353.15,258.39
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,435.38,316.67
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,374.09,272.91
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,316.04,231.44
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,429.28,316.09
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,537.28,394.05
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,585.58,433.14
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,617.72,459.48
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,521.07,387.99
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,443.69,330.34
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,449.74,336.05
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,440.36,327.89
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,365.14,271.35
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,309.45,230.54
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,289.91,211.89
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,261.48,184.11
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,218.34,149.46
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,178.77,118.55
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,139.91,90.06
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,105.51,67.84
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,72.95,50.97
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,62.22,47.46
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,48.91,35.72
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,35.12,23.21
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,18.12,4.42
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,23.48,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,61.39,24.02
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,126.85,91.32
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,191.43,146.44
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,249.37,195.77
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,313.94,249.4
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,376.59,300.07
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,442.32,351.48
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,497.62,393.22
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,555.05,435.17
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,608.24,471.86
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,662.7,507.87
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,709.0,537.76
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,752.18,564.94
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,794.26,590.25
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,835.48,614.53
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,869.35,633.61
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,901.41,651.35
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,926.11,664.23
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,948.37,675.57
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,961.51,682.54
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,977.95,691.76
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,930.33,660.0
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,864.8,611.23
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,871.15,615.21
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,875.61,617.3
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,869.37,612.04
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,861.46,605.88
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,867.61,610.22
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,871.72,613.15
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,809.78,572.13
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,749.32,532.06
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,749.32,533.71
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,745.83,532.51
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,756.86,541.91
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,762.25,547.27
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,698.81,504.04
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,638.81,463.01
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,649.73,475.11
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,649.83,478.07
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,602.05,444.6
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,556.34,411.86
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,508.02,375.51
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,459.88,338.28
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,410.36,298.94
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,362.03,259.61
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,312.8,219.06
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,262.14,177.03
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,214.54,138.04
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,170.1,102.6
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,126.95,71.08
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,88.23,47.22
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,52.04,32.08
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,40.9,29.38
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,34.65,23.8
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,27.97,17.46
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.51,4.18
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,27.9,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,76.25,29.23
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,136.45,98.28
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,200.26,153.44
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,257.26,202.49
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,323.62,257.96
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,247.26,197.86
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,140.99,110.11
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,147.14,114.48
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,152.78,117.97
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,400.76,317.29
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,649.65,503.16
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,694.01,530.11
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,738.05,557.63
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,773.89,579.27
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,811.13,601.6
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,844.01,619.92
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,875.2,636.8
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,899.59,648.97
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,921.66,659.51
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,940.57,669.25
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,957.03,677.4
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,967.0,680.1
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,974.27,681.17
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,977.27,681.73
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,977.51,680.73
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,973.03,675.6
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,965.83,668.98
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,953.06,660.45
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,937.77,650.53
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,916.63,636.53
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,893.43,621.39
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,798.4,559.03
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,711.93,497.68
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,748.97,528.63
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,775.52,549.47
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,654.57,466.07
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,554.53,394.36
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,560.58,401.57
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,558.71,401.97
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,479.03,345.61
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,410.67,297.09
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,365.77,265.8
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,323.59,235.97
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,308.36,225.39
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,290.27,211.96
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,224.17,164.73
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,165.78,123.34
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,146.6,109.47
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,127.88,95.65
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,108.8,81.33
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,90.24,67.1
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,72.28,52.84
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,54.75,40.76
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,39.25,27.35
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,23.17,13.29
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.54,1.33
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.97,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.93,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.71,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,18.33,8.81
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,28.96,18.03
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,42.51,29.5
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,56.42,41.16
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,72.01,53.89
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,87.54,66.28
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,61.86,45.25
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.4
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,83.23,62.16
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,130.66,99.39
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,125.17,94.63
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,119.91,90.23
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,158.9,120.3
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,198.2,149.92
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,229.52,173.31
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,260.92,196.52
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,195.17,146.44
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,130.44,96.65
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,211.88,158.78
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,293.87,219.12
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,313.47,232.49
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,332.93,245.92
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,319.97,236.15
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,307.07,226.59
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,309.93,228.24
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,315.94,232.11
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,321.22,235.68
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,329.63,241.51
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,346.94,253.93
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,363.92,266.04
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,295.43,216.8
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,227.56,167.47
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,401.08,295.05
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,565.98,408.36
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,521.88,377.23
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,479.59,348.63
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,483.3,352.64
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,483.73,353.8
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,521.17,384.12
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,539.84,398.26
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,493.16,362.67
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,446.67,326.86
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,398.58,289.01
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,351.64,251.15
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,304.23,212.27
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,255.27,171.85
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,205.06,135.09
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,168.83,111.06
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,131.51,83.36
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,96.82,60.35
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,60.51,39.82
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,39.08,27.83
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,33.23,22.55
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,26.97,16.57
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.09,3.94
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,27.76,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,75.21,23.97
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,136.52,96.92
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,203.06,154.14
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,261.31,203.99
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,325.85,257.78
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,384.3,304.9
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,446.78,353.43
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,500.76,394.41
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,556.68,435.54
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,606.69,470.6
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,657.25,504.29
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,699.81,531.49
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,744.4,559.46
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,783.59,581.87
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,821.47,602.74
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,854.27,619.1
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,885.29,633.64
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,905.8,641.61
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,929.69,651.46
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,812.93,572.77
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,663.19,466.27
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,533.25,378.29
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,395.78,281.91
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,566.55,401.48
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,734.07,509.93
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,733.09,507.67
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,731.07,506.73
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,779.03,539.49
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,825.24,570.02
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,870.92,605.37
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,905.31,628.35
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,750.98,526.79
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,606.27,424.63
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,545.0,384.49
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,488.55,346.16
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,388.7,277.86
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,294.72,212.11
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,261.06,188.7
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,227.79,164.98
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,194.13,140.85
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,160.87,116.71
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,281.65,206.09
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,386.26,278.26
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,276.63,200.65
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,183.96,135.35
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,225.1,162.38
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,251.71,174.44
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,212.0,143.72
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,175.47,116.27
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,138.68,87.79
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,100.47,61.1
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,67.04,45.25
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,53.95,40.28
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,43.89,31.37
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,35.13,23.13
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,20.5,5.77
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,18.39,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,48.23,12.04
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,104.34,73.77
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,169.21,129.03
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,225.28,176.7
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,287.63,228.55
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,200.66,160.03
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,88.64,67.39
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,99.38,75.94
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,110.14,84.18
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,143.5,110.36
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,177.15,136.21
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,195.27,149.45
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,213.48,162.59
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,188.31,142.34
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,163.49,122.57
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,173.68,130.12
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,183.92,137.58
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,212.15,158.28
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,240.41,178.6
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,346.03,255.4
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,446.04,324.74
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,619.21,444.96
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,792.08,555.86
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,804.53,559.61
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,815.52,564.46
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,675.53,470.03
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,529.06,369.96
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,600.37,419.2
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,665.27,460.78
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,554.45,387.08
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,446.02,314.46
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,609.4,430.27
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,759.9,529.17
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,645.61,451.07
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,540.84,380.16
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,498.1,353.83
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,460.07,329.43
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,447.59,322.24
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,436.97,315.89
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,400.73,290.64
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,369.95,269.19
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,293.32,214.97
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,224.84,165.8
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,271.94,200.72
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,309.61,226.02
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,290.49,207.55
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,260.5,178.99
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,217.08,144.99
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,176.67,114.11
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,138.05,86.94
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,104.99,66.69
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,72.2,49.99
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,57.95,43.63
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,48.53,35.26
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,35.12,23.12
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,20.1,5.49
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,22.97,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,63.3,14.44
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,123.87,86.99
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,186.9,141.21
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,243.44,189.53
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,309.08,244.21
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,365.63,290.53
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,426.12,338.53
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,345.0,273.92
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,239.57,187.59
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,275.98,215.54
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,312.93,242.97
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,250.62,193.02
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,180.92,137.15
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,195.49,147.91
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,210.15,158.45
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,461.39,350.25
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,698.01,517.73
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,748.56,549.04
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,791.24,575.96
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,877.71,636.61
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,960.18,687.22
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,968.02,688.7
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,979.08,693.0
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,983.58,694.61
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,985.27,694.62
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,983.13,691.55
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,978.18,686.89
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,967.12,679.39
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,953.41,670.38
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,935.3,657.95
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,914.74,644.12
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,890.03,628.51
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,863.1,611.54
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,832.46,592.21
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,799.74,571.49
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,763.18,548.2
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,725.15,523.81
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,683.65,496.42
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,641.06,467.0
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,596.24,434.99
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,547.92,399.91
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,459.7,334.85
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,397.71,289.05
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,350.88,254.9
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,307.7,223.1
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,268.52,193.87
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,236.01,169.4
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,200.26,142.8
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,166.83,118.12
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,136.85,96.08
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,108.3,75.9
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,67.02,45.52
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,39.1,27.31
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,33.25,22.13
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,27.0,16.24
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.41,1.63
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
