Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,25.21,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,68.48,12.8
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,128.97,90.67
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,191.51,145.18
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,249.78,195.18
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,313.48,248.53
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,369.7,294.09
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,429.56,340.74
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,483.72,382.21
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,539.97,423.93
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,589.42,458.67
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,639.45,492.71
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,684.99,521.42
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,730.3,549.12
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,766.88,570.43
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,805.07,592.39
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,838.17,611.23
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,869.58,628.57
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,890.53,638.13
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,908.42,645.68
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,927.04,653.5
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,943.27,659.41
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,954.62,661.52
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,963.34,661.89
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,966.85,660.36
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,967.66,657.22
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,963.82,652.5
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,957.32,646.43
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,945.32,638.38
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,930.86,629.11
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,910.19,615.12
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,887.6,600.26
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,862.71,587.53
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,835.95,573.79
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,735.53,509.73
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,645.67,449.08
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,680.64,478.95
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,701.48,497.38
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,570.68,406.59
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,466.61,332.56
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,507.84,366.45
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,530.7,384.28
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,485.18,350.72
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,440.4,317.43
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,386.63,276.75
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,339.28,240.5
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,276.14,195.01
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,237.23,168.95
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,203.74,144.34
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,171.81,120.88
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,140.79,98.6
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,111.74,78.52
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,84.26,61.02
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,65.62,49.84
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,49.94,36.25
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,33.85,21.95
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,17.62,3.88
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.98,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.78,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.64,2.2
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.98,5.9
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,18.32,9.56
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,23.16,13.56
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,27.99,17.5
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,65.73,48.33
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,105.0,79.8
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,187.32,145.11
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,268.47,207.24
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,214.47,163.96
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,155.38,116.93
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,114.8,85.11
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,75.5,54.13
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,118.01,87.18
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,161.09,119.98
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,141.27,104.24
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,121.58,88.81
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,156.95,115.74
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,192.42,142.27
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,158.37,116.32
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,124.5,90.5
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,153.86,112.87
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,183.16,134.81
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,193.74,142.27
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,204.23,149.67
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,219.0,160.44
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,233.61,171.03
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,245.18,179.35
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,256.61,187.56
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,299.77,218.62
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,342.27,248.6
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,330.09,239.73
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,317.99,231.25
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,298.53,217.65
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,279.24,204.15
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,324.27,237.24
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,368.94,269.22
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,328.61,241.13
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,289.62,214.03
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,221.26,164.31
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,149.31,110.7
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,170.37,127.6
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,190.02,143.15
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,205.98,154.6
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,215.11,160.04
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,186.76,138.74
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,164.16,121.99
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,136.93,101.63
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,111.15,82.55
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,87.18,65.16
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,68.04,52.59
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,50.37,37.1
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,32.97,21.51
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.89,3.45
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.67,1.11
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,14.46,6.22
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,21.7,12.4
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,28.95,18.53
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,37.17,25.37
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,45.39,32.09
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,151.71,119.55
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,272.39,214.82
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,167.08,130.31
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,68.66,50.02
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,145.63,111.16
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,225.12,172.06
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,171.31,129.57
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,118.71,88.14
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,200.21,150.76
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,282.9,212.05
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,222.95,166.23
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,163.9,121.15
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,259.11,192.71
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,362.62,267.83
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,376.29,276.41
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,389.75,285.21
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,395.28,289.06
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,400.65,292.87
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,440.07,320.51
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,478.7,347.1
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,477.04,345.52
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,475.22,344.08
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,491.38,355.07
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,506.76,365.38
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,555.95,400.84
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,601.31,433.0
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,620.74,447.99
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,634.03,458.79
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,638.06,463.71
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,633.78,462.7
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,627.1,460.38
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,609.92,450.13
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,567.23,418.9
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,524.82,387.45
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,480.58,354.28
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,436.65,320.61
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,385.57,281.14
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,338.47,244.2
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,299.42,212.2
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,260.24,179.65
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,216.67,145.29
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,176.59,114.5
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,137.27,86.16
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,101.87,63.64
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,68.97,47.39
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,55.59,41.47
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,46.68,33.54
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,33.6,21.71
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,17.32,3.39
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,21.61,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,59.24,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,121.17,83.2
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,184.95,138.61
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,243.25,188.47
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,307.07,241.96
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,365.17,289.23
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,427.67,338.3
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,480.88,379.35
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,536.15,420.73
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,586.91,457.64
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,638.62,493.62
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,680.94,521.12
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,725.19,549.5
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,764.39,573.84
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,802.5,597.1
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,835.88,617.81
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,867.51,637.19
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,890.99,650.03
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,911.85,661.14
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,924.73,668.4
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,940.79,677.86
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,952.36,683.4
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,961.23,687.32
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,964.89,689.04
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,965.78,689.15
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,961.46,684.98
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,954.42,679.21
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,942.81,671.69
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,928.66,662.65
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,905.46,646.5
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,883.31,631.17
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,858.6,616.74
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,831.94,600.96
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,763.59,553.42
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,703.14,508.01
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,554.24,402.53
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,422.58,306.49
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,527.75,389.02
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,614.88,454.13
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,571.65,422.75
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,525.66,389.39
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,262.71,196.31
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,39.65,25.3
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,46.89,31.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,54.14,37.08
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,84.65,61.14
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,113.59,83.93
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,130.31,96.76
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,139.66,103.73
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,118.31,87.5
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,97.78,71.9
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,81.53,59.82
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,63.64,48.01
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,46.31,33.06
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,28.74,17.65
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,14.48,1.68
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,18.8,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,52.17,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,113.94,77.65
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,176.82,132.17
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,232.79,179.9
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,298.37,234.4
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,356.78,282.11
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,419.71,331.86
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,473.23,372.73
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,528.9,413.89
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,579.51,450.24
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,631.08,486.05
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,675.84,514.67
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,717.96,540.83
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,756.63,564.07
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,794.12,586.09
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,827.36,606.52
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,858.92,625.71
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,884.14,639.39
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,907.09,651.57
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,925.5,662.62
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,935.82,668.64
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,945.49,673.06
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,957.96,679.32
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,955.96,677.4
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,956.82,677.52
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,833.07,594.04
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,693.92,493.03
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,817.76,585.87
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,921.16,655.55
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,530.25,393.22
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,146.14,105.14
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,211.05,154.25
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,275.17,201.22
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,539.37,402.27
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,780.7,569.06
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,744.99,543.9
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,707.77,519.74
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,667.96,492.9
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,627.02,463.79
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,582.76,431.48
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,538.06,398.13
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,487.8,360.07
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,441.2,323.66
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,393.32,285.95
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,346.51,248.08
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,298.66,208.46
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,253.0,170.26
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,204.03,130.24
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,161.13,96.07
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,119.34,65.62
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,81.94,42.93
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,47.16,29.08
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,38.33,26.93
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,32.46,21.66
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,26.18,15.66
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.04,0.79
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.41,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.61,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,28.62,16.12
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,47.01,32.26
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,73.39,54.21
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,104.92,80.22
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,133.66,103.6
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,163.07,127.04
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,107.31,81.9
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,53.15,37.55
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,62.35,44.76
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,71.56,51.83
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,140.53,106.17
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,211.51,160.75
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,258.01,195.54
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,313.92,236.76
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,588.8,447.35
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,854.56,631.86
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,888.64,650.33
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,916.41,666.26
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,935.12,677.26
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,951.26,686.71
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,962.73,691.82
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,971.45,695.26
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,882.83,635.54
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,775.44,555.37
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,876.04,631.37
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,961.42,687.17
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,838.02,603.47
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,707.06,506.45
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,627.65,450.75
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,550.12,395.2
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,514.49,371.54
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,479.75,348.01
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,476.04,346.07
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,471.79,343.64
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,385.9,282.85
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,305.5,224.9
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,412.85,306.8
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,510.26,378.93
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,348.64,260.61
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,199.99,148.94
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,202.59,151.76
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,204.86,154.1
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,173.59,130.74
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,142.92,107.63
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,92.19,68.1
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,39.61,26.34
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,97.98,72.45
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,147.23,110.79
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,123.78,92.58
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,101.11,75.19
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,80.33,63.0
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,62.94,48.05
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,48.29,35.07
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,31.24,19.8
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.93,1.94
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,20.31,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,55.26,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,116.41,78.82
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,178.02,133.64
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,236.88,184.21
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,301.36,238.5
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,357.68,285.15
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,417.83,333.34
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,471.96,374.97
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,528.34,416.96
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,577.36,452.11
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,626.96,486.64
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,672.84,516.87
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,715.99,544.58
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,754.54,568.82
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,791.81,591.86
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,825.3,612.77
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,857.15,632.4
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,883.61,647.32
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,908.03,660.82
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,927.0,672.05
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,937.9,678.11
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,948.1,682.5
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,955.56,685.18
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,861.78,620.48
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,751.08,538.0
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,857.18,617.28
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,947.97,677.39
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,936.51,669.19
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,922.57,660.26
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,903.49,648.08
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,879.05,632.47
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,761.45,551.12
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,651.57,470.08
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,665.88,482.71
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,675.33,491.06
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,567.07,413.33
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,471.21,343.47
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,552.02,407.86
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,614.03,455.31
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,568.45,421.19
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,525.01,388.56
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,369.93,274.09
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,256.15,189.48
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,308.71,227.57
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,342.54,246.52
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,296.37,208.41
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,252.23,171.92
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,207.9,136.2
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,167.04,104.27
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,127.17,75.79
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,92.3,54.67
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,59.3,44.75
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,49.33,36.19
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,39.97,27.9
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.1,18.77
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.1,1.18
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,16.4,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,42.14,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,110.22,74.02
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,175.43,131.6
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,232.43,180.69
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,298.98,236.57
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,253.25,201.73
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,186.49,147.21
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,276.47,220.0
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,376.47,298.24
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,416.38,326.59
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,456.02,354.16
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,585.09,452.18
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,721.59,548.6
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,712.52,538.33
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,685.93,514.3
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,774.68,577.57
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,861.88,633.54
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,836.06,613.46
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,793.36,577.98
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,802.85,583.3
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,809.98,586.72
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,771.62,558.05
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,737.34,532.09
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,772.15,556.97
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,805.93,580.52
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,806.76,580.76
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,806.09,580.28
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,786.69,566.3
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,766.5,551.93
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,768.22,554.24
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,768.05,555.13
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,747.52,541.49
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,726.12,527.31
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,708.71,515.2
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,689.64,501.84
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,670.72,489.5
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,649.46,475.33
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,619.37,454.94
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,587.23,432.72
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,545.7,403.03
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,503.69,372.45
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,480.71,355.65
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,448.6,330.21
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,391.85,286.12
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,343.49,247.87
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,293.51,208.21
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,250.91,174.67
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,209.0,141.06
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,169.48,110.13
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,128.78,77.06
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,83.16,44.49
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,47.93,35.23
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,40.28,28.69
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,34.03,23.04
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,27.34,16.59
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.48,0.14
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.83,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,21.11,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,92.85,61.33
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,169.84,127.19
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,226.44,175.71
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,290.13,229.1
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,352.39,279.68
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,418.58,331.65
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,473.74,373.72
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,529.92,415.14
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,580.99,451.82
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,632.98,488.15
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,679.5,518.36
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,725.92,547.37
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,726.52,544.55
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,715.28,532.34
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,794.26,586.47
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,869.75,633.96
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,896.72,648.21
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,921.52,661.44
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,941.01,672.02
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,958.02,681.06
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,968.59,684.74
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,976.39,686.8
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,979.81,688.27
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,975.12,684.88
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,974.88,684.45
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,966.58,679.09
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,955.51,671.55
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,941.84,662.51
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,924.28,650.47
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,907.49,639.03
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,882.0,622.88
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,854.32,605.42
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,752.74,538.1
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,664.04,473.68
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,656.09,470.36
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,645.69,464.39
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,642.5,465.61
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,630.12,459.46
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,582.66,425.48
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,537.33,392.4
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,489.62,356.83
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,442.69,320.94
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,394.35,283.04
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,344.21,243.12
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,296.51,204.62
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,251.31,167.72
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,205.2,130.87
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,162.42,97.68
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,121.7,68.86
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,85.89,47.83
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,51.87,38.1
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,43.91,31.33
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.01,24.36
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.68,16.61
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.9,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.36,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,17.24,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,84.83,55.1
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,156.75,117.04
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,213.01,165.33
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,276.32,218.71
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,332.74,265.22
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,397.21,316.42
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,451.74,357.66
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,508.68,399.17
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,559.65,435.04
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,611.76,470.6
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,657.68,500.69
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,703.55,529.26
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,744.01,553.87
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,783.57,577.48
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,813.85,594.08
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,845.63,611.47
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,872.88,625.65
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,898.09,638.37
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,917.69,648.06
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,934.89,656.17
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,946.63,661.12
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,955.72,664.55
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,959.58,665.45
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,960.7,664.84
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,956.2,661.77
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,949.01,657.23
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,854.7,595.27
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,757.45,526.27
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,636.79,446.92
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,521.43,368.38
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,637.17,451.05
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,742.04,521.38
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,681.46,479.48
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,623.58,440.54
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,631.31,448.98
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,630.26,450.67
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,586.34,420.57
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,548.01,394.24
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,514.58,371.8
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,480.15,348.08
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,461.41,335.48
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,431.96,313.34
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,385.72,278.39
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,341.12,243.84
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,284.9,201.97
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,244.64,173.23
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,206.62,144.11
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,170.84,117.08
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,136.11,91.83
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,104.17,70.53
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,74.59,57.53
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,59.98,45.09
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,45.88,32.78
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,31.25,19.58
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,17.11,0.55
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
