Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,25.82,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,94.34,60.48
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,152.08,112.02
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,107.65,80.98
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,48.31,34.02
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,62.84,45.99
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,77.34,57.61
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,177.59,138.53
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,288.98,224.79
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,350.5,270.78
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,424.15,324.69
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,556.78,423.83
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,699.83,524.35
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,664.71,494.55
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,611.78,452.6
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,610.91,448.92
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,606.23,442.19
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,755.47,549.58
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,900.34,642.4
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,919.64,651.96
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,936.47,661.4
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,948.68,666.71
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,958.23,670.47
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,867.43,611.29
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,758.22,533.24
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,689.6,487.5
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,626.26,443.85
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,789.26,563.42
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,931.16,656.24
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,804.37,571.43
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,677.85,480.29
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,639.21,454.99
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,601.63,429.49
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,592.06,423.29
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,581.45,416.15
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,653.08,474.13
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,706.91,516.98
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,665.89,488.77
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,624.04,459.51
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,397.77,295.93
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,221.92,163.14
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,310.87,230.47
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,386.76,284.65
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,351.06,257.8
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,314.92,230.43
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,275.78,200.13
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,237.8,170.43
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,201.26,141.9
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,165.74,114.42
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,132.11,89.77
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,100.64,68.46
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,71.68,55.13
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,57.06,42.64
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,43.63,30.89
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,29.7,18.28
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,15.27,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.76,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,76.46,47.72
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,134.55,98.95
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,196.9,150.92
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,260.69,203.55
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,317.2,249.53
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,378.76,298.1
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,433.62,340.02
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,495.13,385.54
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,547.64,423.45
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,601.67,461.51
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,648.77,493.58
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,696.0,524.5
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,648.14,484.82
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,582.1,431.98
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,619.18,457.22
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,655.83,481.25
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,778.13,568.47
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,899.24,646.7
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,919.29,657.16
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,936.95,666.96
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,950.04,672.97
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,960.54,677.43
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,964.94,679.1
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,966.59,679.18
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,962.96,675.17
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,956.59,669.62
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,946.12,662.57
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,933.04,654.0
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,912.74,641.44
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,893.56,629.69
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,869.12,614.18
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,842.54,597.36
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,811.79,578.22
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,779.23,557.83
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,743.13,534.65
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,704.42,509.54
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,663.18,481.35
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,621.2,452.06
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,576.27,420.73
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,531.19,388.46
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,484.64,353.48
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,438.72,318.13
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,387.51,278.26
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,340.63,240.7
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,293.25,202.33
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,248.36,165.65
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,202.98,129.48
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,161.12,97.23
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,120.66,69.03
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,85.29,48.62
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,52.92,38.9
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,46.37,33.36
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,37.72,25.71
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.6,17.16
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.88,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,28.38,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,98.86,61.18
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,161.58,118.37
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,219.39,167.3
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,287.49,223.33
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,345.79,270.38
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,408.6,319.08
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,463.15,360.77
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,520.1,403.03
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,571.51,439.2
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,623.95,475.03
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,669.89,504.61
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,713.23,531.82
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,753.91,555.64
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,793.61,578.36
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,827.17,598.22
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,859.05,616.82
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,886.3,631.5
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,905.85,641.23
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,925.22,652.23
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,942.12,661.71
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,954.45,667.62
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,964.08,671.97
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,967.99,674.27
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,969.08,674.99
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,965.89,671.81
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,959.89,667.03
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,948.75,660.54
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,934.96,652.51
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,915.93,641.25
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,894.57,628.56
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,870.38,614.05
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,844.0,598.09
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,813.14,579.15
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,780.52,558.94
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,744.18,535.82
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,706.47,511.61
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,663.74,482.49
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,621.62,453.09
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,577.17,421.91
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,532.51,389.74
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,485.37,354.3
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,438.9,318.47
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,379.14,273.34
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,332.59,237.92
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,279.4,197.9
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,240.59,169.58
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,203.17,140.88
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,167.25,113.67
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,132.26,88.27
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,99.55,66.57
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,70.22,53.55
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,57.07,42.45
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,43.25,30.39
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.92,17.42
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.86,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,25.7,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,93.2,56.9
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,153.1,112.77
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,210.09,161.28
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,274.62,214.86
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,331.31,260.61
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,396.26,310.79
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,450.87,352.1
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,507.95,393.82
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,559.7,430.05
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,612.63,466.01
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,609.72,459.5
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,601.74,449.47
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,691.88,511.92
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,782.22,568.5
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,816.02,588.74
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,848.24,608.42
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,882.92,628.89
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,911.4,645.27
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,930.39,656.46
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,946.81,666.19
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,879.66,621.98
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,787.59,554.85
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,887.06,626.9
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,970.14,678.18
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,965.17,672.55
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,957.37,666.18
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,945.77,660.31
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,931.52,652.87
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,910.43,639.88
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,887.24,625.63
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,862.92,610.22
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,836.47,593.48
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,804.64,573.25
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,770.59,551.56
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,733.87,529.09
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,695.93,504.94
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,612.94,444.75
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,548.31,396.76
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,395.38,289.05
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,262.1,192.25
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,154.29,113.04
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,44.48,29.23
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,42.05,27.57
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,39.63,25.82
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,26.56,15.59
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,13.51,5.23
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.58,3.73
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.65,2.2
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,8.2,1.05
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.3,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.41,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.96,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.48,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.76,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,87.19,51.83
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,156.83,115.05
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,213.37,163.55
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,279.74,219.05
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,179.04,141.55
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.84
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,84.58,63.8
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,125.36,96.11
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,92.93,69.68
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,62.84,45.27
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,132.56,100.44
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,204.62,155.52
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,166.77,125.21
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,129.71,95.9
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,195.96,146.44
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,262.97,196.08
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,376.59,278.95
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,484.07,354.13
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,532.4,386.4
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,571.93,412.62
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,505.38,364.56
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,446.39,321.85
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,401.82,290.65
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,352.49,255.67
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,217.17,158.31
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,83.48,58.5
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,441.89,327.47
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,785.56,556.68
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,742.41,523.54
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,700.13,494.72
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,674.74,479.27
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,649.42,463.54
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,571.3,409.99
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,498.35,359.31
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,559.1,405.2
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,613.7,444.39
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,585.97,425.68
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,558.35,407.27
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,504.03,368.94
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,452.25,332.26
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,385.23,284.14
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,321.94,238.51
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,199.27,148.62
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,75.45,54.44
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,78.83,57.51
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,82.2,60.39
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,72.52,53.0
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,62.83,45.5
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,53.14,37.79
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,43.46,29.96
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,34.27,23.82
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,25.09,15.85
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,17.36,9.03
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,2.09
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,26.95,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,96.21,55.7
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,161.91,118.25
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,221.73,168.93
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,288.26,223.64
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,347.38,271.31
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,411.21,320.81
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,466.4,362.01
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,524.0,403.43
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,576.61,439.81
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,630.42,475.61
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,674.34,502.48
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,720.49,530.29
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,763.1,555.11
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,804.91,578.95
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,838.89,595.63
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,865.83,607.57
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,895.21,621.79
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,922.73,634.63
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,942.52,643.73
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,959.67,651.38
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,972.11,657.37
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,981.7,661.87
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,985.93,664.74
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,987.2,666.07
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,983.05,663.03
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,975.96,658.44
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,965.04,652.02
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,951.32,644.07
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,931.8,633.76
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,909.84,622.01
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,884.36,608.07
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,856.57,592.62
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,825.43,574.94
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,792.32,555.84
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,755.83,533.7
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,717.78,510.37
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,675.56,483.58
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,632.43,454.76
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,587.25,424.17
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,538.46,390.2
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,490.47,354.87
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,442.92,318.82
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,393.3,280.33
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,344.9,241.77
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,295.98,202.29
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,245.95,161.6
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,198.69,123.73
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,154.71,89.74
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,112.24,60.29
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,74.39,39.26
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,41.96,29.87
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,38.24,26.65
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,31.42,20.54
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,24.11,13.38
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.0,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,26.14,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,93.11,52.1
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,156.81,114.45
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,213.93,163.31
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,281.03,218.9
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,338.94,265.59
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,401.23,313.77
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,456.15,355.23
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,513.54,396.99
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,565.26,432.72
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,618.1,468.05
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,664.4,496.45
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,710.58,523.52
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,749.54,543.83
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,790.31,564.57
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,824.41,583.47
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,856.84,601.1
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,884.3,614.21
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,909.68,625.9
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,923.67,632.95
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,940.68,642.01
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,953.09,647.06
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,962.78,650.61
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,966.23,654.04
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,966.86,655.96
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,964.17,655.59
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,958.66,653.47
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,903.67,621.94
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,842.08,579.7
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,870.97,607.01
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,889.2,621.75
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,864.35,606.27
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,837.4,589.84
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,805.03,570.36
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,770.36,549.23
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,733.53,526.45
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,695.48,501.84
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,653.94,473.67
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,612.21,444.74
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,542.51,394.91
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,486.21,354.05
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,434.08,316.17
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,391.17,284.57
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,349.32,253.98
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,309.03,223.99
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,275.04,196.94
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,238.95,167.65
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,200.98,138.4
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,165.16,111.43
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,129.71,85.99
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,96.5,64.47
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,61.81,46.49
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,47.44,34.34
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.16,25.26
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.33,15.01
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,25.25,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,92.82,49.68
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,158.35,114.94
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,216.35,164.73
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,284.45,221.54
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,343.45,270.17
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,407.03,320.84
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,463.1,364.07
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,521.63,407.71
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,573.58,444.28
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,626.58,480.4
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,672.04,509.3
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,714.66,535.19
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,755.02,559.25
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,794.27,582.08
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,827.59,600.8
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,859.18,617.98
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,769.66,553.35
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,658.48,470.11
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,712.64,506.98
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,774.27,546.04
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,871.36,610.46
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,958.5,659.75
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,886.29,611.2
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,794.94,546.57
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,793.47,544.49
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,790.55,540.5
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,688.01,471.7
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,585.58,402.58
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,365.31,257.07
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,150.87,106.19
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,454.8,325.54
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,740.97,507.75
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,538.33,372.3
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,351.08,245.0
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,536.63,381.67
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,698.86,491.58
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,657.74,462.94
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,616.04,435.87
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,571.25,405.48
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,526.32,374.18
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,479.35,340.97
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,430.24,305.3
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,381.9,269.34
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,335.05,233.4
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,281.79,193.61
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,239.41,162.73
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,198.31,131.33
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,159.82,102.65
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,122.59,77.09
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,89.61,57.47
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,61.87,46.3
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,54.9,40.36
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,41.73,28.87
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,28.1,16.18
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,14.42,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,20.52,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,86.66,44.11
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,152.12,110.54
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,209.96,160.44
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,278.15,217.51
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,338.3,267.1
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,403.44,318.88
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,459.74,361.86
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,518.63,405.24
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,572.08,443.16
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,626.83,480.82
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,674.09,511.09
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,718.84,538.78
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,761.34,564.31
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,802.92,588.68
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,837.98,609.49
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,871.34,629.0
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,899.61,644.28
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,920.2,654.61
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,940.54,666.18
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,958.3,676.17
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,970.45,681.36
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,979.79,684.93
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,984.29,686.4
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,985.88,686.22
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,981.65,681.88
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,974.54,675.96
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,887.04,620.84
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,793.94,555.2
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,859.38,605.2
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,912.45,639.01
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,819.89,579.22
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,732.26,516.82
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,769.35,548.03
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,794.03,566.37
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,677.72,486.22
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,581.69,416.06
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,614.98,445.04
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,633.45,461.31
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,513.93,374.91
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,428.06,311.84
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,391.02,285.84
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,355.06,259.94
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,306.42,225.02
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,262.01,193.06
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,209.68,154.95
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,162.4,120.76
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,164.91,111.65
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,153.02,89.28
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,110.44,59.92
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,72.6,39.49
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,43.59,31.37
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,39.52,27.81
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,31.78,20.91
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,23.48,12.68
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.67,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,21.54,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,86.75,41.42
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,152.76,110.39
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,211.05,160.43
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,279.57,216.92
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,339.01,264.03
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,403.19,312.12
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,459.49,353.85
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,518.3,395.8
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,569.93,430.82
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,622.59,465.36
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,669.76,494.49
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,714.24,520.87
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,754.86,544.94
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,794.34,567.95
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,719.3,515.12
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,620.98,443.69
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,496.82,357.64
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,368.25,265.21
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,591.73,424.74
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,810.16,566.93
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,680.93,476.6
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,541.16,380.09
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,766.6,538.74
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,970.26,665.45
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,850.49,585.81
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,724.01,498.77
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,685.35,474.4
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,650.51,451.27
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,590.16,410.95
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,530.76,370.83
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,600.51,419.91
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,663.24,462.27
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,730.92,513.49
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,781.23,550.24
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,625.65,443.81
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,495.01,350.17
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,430.32,306.91
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,366.4,262.85
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,426.04,308.1
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,474.3,342.79
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,461.35,333.45
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,432.08,311.01
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,383.82,274.27
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,337.08,237.69
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,289.13,199.22
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,243.93,162.63
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,198.31,126.66
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,156.37,94.91
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,115.93,67.47
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,80.4,48.1
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,53.5,39.53
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,46.86,33.81
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.53,24.65
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.66,14.04
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.94,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
