Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,13.83,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,74.57,32.31
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,136.06,97.64
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,192.92,146.4
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,257.51,200.4
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,315.22,248.16
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,381.29,300.98
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,437.27,344.42
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,495.93,388.5
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,549.11,426.37
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,603.72,464.03
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,650.65,495.41
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,697.6,525.03
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,739.36,550.72
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,777.42,573.49
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,747.17,547.95
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,699.67,508.71
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,803.78,581.68
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,906.69,644.51
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,920.71,650.14
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,937.72,658.51
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,950.61,662.87
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,960.79,665.55
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,965.29,666.14
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,966.92,665.09
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,963.29,660.39
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,956.81,654.17
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,945.63,646.6
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,931.76,637.56
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,913.06,624.44
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,891.96,610.03
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,867.12,594.7
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,840.07,578.08
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,808.81,559.6
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,775.67,539.88
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,739.33,517.33
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,701.56,493.59
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,657.95,465.09
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,615.08,436.38
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,491.98,350.02
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,401.28,285.17
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,424.54,303.09
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,429.9,304.49
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,378.43,265.75
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,331.35,229.41
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,283.43,191.74
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,238.94,156.45
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,193.47,121.35
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,151.66,90.32
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,111.87,63.98
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,77.67,46.17
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,51.64,37.78
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,44.53,31.7
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.55,22.88
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.04,12.55
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,65.51,24.89
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,137.82,98.44
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,194.18,146.89
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,258.39,200.29
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,318.62,248.83
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,382.12,297.91
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,437.71,339.34
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,495.95,381.02
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,548.98,417.71
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,603.44,454.16
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,650.43,484.34
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,697.41,513.12
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,735.85,536.13
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,776.32,560.21
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,810.91,579.55
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,843.91,597.66
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,874.61,614.1
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,898.14,625.96
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,917.71,635.98
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,934.77,644.47
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,947.29,648.91
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,957.05,651.77
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,961.56,652.9
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,963.2,652.49
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,959.57,649.98
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,953.11,645.97
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,941.94,638.42
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,928.09,629.41
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,693.57,480.55
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,463.25,320.49
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,661.12,462.86
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,835.07,573.67
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,803.38,552.57
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,770.0,532.83
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,734.02,511.3
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,695.27,487.44
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,653.54,460.72
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,611.11,432.8
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,566.7,403.15
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,522.09,372.41
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,454.64,324.17
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,402.61,286.6
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,371.68,263.01
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,329.69,228.95
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,281.72,190.56
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,235.75,153.38
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,189.81,117.29
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,147.36,85.41
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,106.16,57.89
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,69.42,38.83
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,44.87,31.98
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,39.94,27.73
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,30.98,19.86
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.62,10.52
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,70.55,23.35
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,152.43,107.87
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,212.3,159.64
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,280.29,216.3
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,338.87,264.17
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,402.1,313.84
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,458.26,355.1
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,516.95,396.09
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,568.73,429.26
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,621.49,461.29
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,666.16,487.04
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,713.2,513.38
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,754.62,534.92
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,795.03,555.24
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,829.84,575.52
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,862.91,594.73
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,885.67,606.47
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,911.65,620.28
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,931.55,630.42
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,948.88,639.15
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,962.04,645.53
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,972.41,650.41
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,885.94,597.62
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,780.26,526.62
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,791.74,534.88
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,804.66,542.54
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,753.21,508.69
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,705.04,477.12
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,732.22,497.36
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,756.28,514.68
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,807.77,552.7
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,846.9,578.24
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,815.65,559.9
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,782.42,540.95
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,707.93,492.35
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,644.73,448.4
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,638.26,447.88
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,620.81,438.62
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,535.99,379.57
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,473.34,335.38
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,433.13,307.56
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,393.08,279.01
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,351.78,249.48
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,311.28,219.8
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,270.28,188.78
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,230.48,158.35
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,192.87,130.01
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,157.14,103.76
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,115.94,70.28
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,68.51,38.26
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,45.03,31.95
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,40.11,27.72
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,31.45,20.06
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.51,10.8
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,58.9,15.23
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,123.81,86.73
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,180.37,134.76
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,244.46,187.5
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,302.91,235.07
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,367.02,285.64
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,422.6,327.43
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,484.89,372.49
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,538.85,410.33
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,594.51,448.21
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,642.26,479.96
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,690.09,510.57
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,732.19,536.28
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,773.7,561.23
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,809.1,583.03
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,839.91,601.77
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,868.09,618.02
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,894.29,632.95
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,914.6,644.49
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,932.48,654.59
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,944.83,660.48
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,954.49,664.82
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,959.5,667.25
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,961.68,668.1
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,840.01,587.12
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,711.66,495.3
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,825.69,579.04
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,923.26,643.08
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,737.52,518.65
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,553.83,387.13
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,702.11,497.04
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,829.98,584.47
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,731.71,516.53
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,646.77,455.04
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,624.35,441.4
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,600.2,425.96
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,568.88,405.02
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,537.13,383.5
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,472.04,338.61
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,417.52,300.64
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,391.62,282.51
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,359.51,259.32
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,275.4,199.56
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,202.27,147.79
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,223.31,160.21
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,228.51,158.43
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,190.72,129.66
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,155.04,103.31
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,120.79,79.83
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,89.63,60.82
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,67.19,50.25
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,53.37,38.61
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,38.63,25.82
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,24.69,12.05
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,13.76,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,57.62,10.59
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,122.04,85.16
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,177.37,132.7
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,240.36,184.96
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,297.6,231.37
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,359.9,280.02
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,414.9,321.82
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,476.58,366.82
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,463.18,353.02
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,433.48,327.32
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,550.38,411.88
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,675.06,496.3
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,716.5,518.91
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,757.17,541.09
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,791.57,558.6
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,824.55,574.76
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,853.61,588.06
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,884.75,602.29
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,904.67,611.74
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,922.13,619.9
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,934.58,624.87
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,944.35,628.41
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,943.24,629.11
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,944.77,631.64
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,941.61,630.14
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,935.7,627.13
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,924.72,621.56
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,911.15,614.53
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,829.76,565.56
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,747.41,510.27
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,721.32,494.84
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,695.2,478.63
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,454.66,320.39
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,228.88,161.87
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,421.12,301.49
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,601.35,422.87
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,561.31,394.9
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,522.6,369.18
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,522.77,372.66
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,507.33,363.55
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,351.58,253.02
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,238.19,171.99
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,274.47,198.21
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,296.97,212.0
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,253.98,180.03
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,219.3,154.56
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,191.78,128.6
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,150.57,92.0
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,112.22,67.38
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,79.52,50.74
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,58.24,42.75
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,48.89,34.74
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,37.89,25.05
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,23.34,10.65
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.93,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,33.87,20.4
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,66.37,47.35
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,97.38,72.97
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,129.56,99.26
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,162.97,126.05
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,200.37,155.06
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,246.17,189.69
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,314.37,241.25
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,395.6,300.71
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,527.58,398.2
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,669.91,497.87
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,584.67,430.25
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,469.18,342.29
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,645.27,469.43
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,821.06,583.98
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,848.72,594.91
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,871.14,603.79
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,891.38,614.01
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,909.27,622.79
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,920.93,626.56
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,929.95,628.86
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,935.22,632.27
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,937.78,634.24
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,799.21,545.98
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,650.85,445.09
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,785.03,540.86
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,902.45,616.87
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,883.37,605.48
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,862.19,594.28
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,807.67,559.68
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,757.1,524.92
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,715.2,498.68
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,673.57,472.14
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,576.6,406.29
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,490.03,346.34
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,320.69,230.1
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,154.81,110.59
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,258.46,187.69
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,355.47,256.93
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,392.45,283.63
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,413.19,295.68
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,341.57,243.22
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,290.68,207.62
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,197.03,141.23
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,118.64,86.35
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,104.0,75.76
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,89.41,64.86
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,74.89,53.79
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,60.43,42.53
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,47.34,33.93
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,33.8,22.44
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,22.2,12.43
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.61,1.59
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.41,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,62.36,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,136.32,93.92
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,196.05,145.72
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,263.63,201.54
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,323.38,249.88
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,388.33,300.49
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,443.97,342.75
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,502.31,385.5
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,555.28,422.13
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,609.54,458.38
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,654.0,486.58
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,700.72,515.61
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,742.44,540.76
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,783.2,564.91
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,817.42,586.22
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,849.92,606.3
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,873.13,620.32
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,899.48,636.34
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,919.47,649.1
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,936.88,660.34
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,766.78,546.43
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,567.98,402.36
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,775.41,554.36
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,963.97,677.55
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,960.73,673.33
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,954.58,668.95
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,943.69,662.69
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,930.0,654.73
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,911.26,643.87
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,889.93,631.32
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,864.39,615.71
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,836.54,598.53
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,805.44,579.08
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,772.22,558.09
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,735.48,534.37
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,697.17,509.39
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,654.6,479.73
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,611.06,448.47
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,565.62,415.88
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,519.79,382.07
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,367.0,269.22
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,264.88,194.05
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,304.15,220.52
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,323.02,226.31
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,273.86,185.34
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,224.0,144.14
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,177.68,107.06
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,134.78,74.82
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,92.54,47.57
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,55.05,30.32
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,38.19,26.3
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,34.28,22.8
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,27.26,16.45
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.42,7.09
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,58.42,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,128.26,87.83
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,185.97,138.88
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,255.01,196.79
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,312.86,244.92
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,375.75,295.55
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,431.24,338.95
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,489.51,383.02
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,541.68,421.51
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,595.25,460.01
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,639.18,489.2
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,685.39,519.12
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,728.74,546.79
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,771.59,573.73
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,806.11,594.84
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,833.88,611.29
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,862.14,627.16
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,888.38,641.58
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,909.37,651.6
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,927.79,659.89
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,940.95,665.34
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,951.34,669.12
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,775.11,551.68
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,577.13,408.78
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,615.27,435.26
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,652.19,458.82
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,800.29,565.53
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,927.75,646.84
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,910.73,633.08
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,891.0,619.35
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,761.22,534.59
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,641.53,448.76
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,649.28,456.71
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,652.85,460.66
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,681.71,485.59
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,697.79,500.46
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,655.44,471.5
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,612.23,441.58
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,352.47,258.64
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,146.48,105.33
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,294.1,215.95
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,420.44,301.46
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,370.73,261.75
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,322.42,223.22
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,270.37,181.4
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,224.49,144.26
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,177.91,107.81
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,135.04,76.25
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,94.68,51.11
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,60.23,36.1
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,44.55,31.73
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,38.74,26.6
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.35,18.22
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.47,6.62
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,54.79,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,120.37,81.63
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,177.0,131.43
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,242.2,185.41
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,302.89,235.0
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,367.39,286.03
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,374.75,291.25
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,368.39,285.35
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,473.32,363.76
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,586.53,444.13
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,562.87,421.84
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,521.14,387.72
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,389.7,290.52
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,241.16,177.58
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,368.98,271.87
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,501.2,363.62
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,558.97,401.71
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,617.65,440.16
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,681.26,481.85
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,736.65,517.56
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,764.32,535.11
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,797.11,555.9
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,875.37,611.59
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,942.68,653.3
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,939.02,650.62
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,932.57,647.09
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,921.95,641.08
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,908.67,633.52
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,890.55,621.71
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,870.01,608.46
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,845.38,593.42
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,818.59,577.01
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,788.09,558.59
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,755.38,538.59
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,718.08,516.09
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,679.46,491.57
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,638.07,463.33
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,595.92,433.87
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,550.89,401.44
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,505.72,368.11
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,458.71,332.61
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,409.4,294.62
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,360.75,256.66
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,313.59,218.93
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,245.87,170.96
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,209.12,149.34
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,176.73,124.89
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,145.36,101.59
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,111.0,71.94
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,61.87,38.7
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,47.3,34.09
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.41,28.08
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,29.83,18.61
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.69,5.45
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,11.8,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,48.87,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,107.17,71.89
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,162.15,120.33
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,225.22,172.61
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,205.89,159.82
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,175.49,136.09
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,314.43,246.43
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,461.52,357.93
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,513.98,394.97
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,567.86,432.63
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,522.84,395.1
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,449.74,337.66
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,599.36,447.4
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,749.51,548.97
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,784.46,566.63
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,818.0,584.07
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,761.58,541.72
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,689.42,487.18
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,811.09,571.81
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,918.84,636.75
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,930.84,639.58
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,940.06,642.03
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,597.17,425.97
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,225.1,160.5
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,349.45,250.16
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,469.18,330.94
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,705.56,499.4
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,915.33,633.83
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,893.83,619.67
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,872.4,608.08
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,770.91,541.76
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,678.62,476.19
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,571.06,404.32
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,471.36,335.44
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,402.73,288.53
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,336.67,242.34
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,418.41,302.68
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,488.59,352.51
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,392.88,284.94
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,306.87,223.83
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,225.21,164.99
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,148.13,108.13
