Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,183.66,135.44
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,210.5,155.69
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,219.52,159.26
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,215.42,151.25
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,179.34,123.88
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,145.57,99.19
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,112.59,76.76
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,82.69,58.72
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,64.67,48.59
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,52.26,37.83
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,36.54,23.94
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,21.33,5.99
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,11.3,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,49.67,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,110.15,73.41
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,166.45,124.05
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,231.49,178.73
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,289.54,226.98
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,356.36,280.58
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,273.85,215.85
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,167.1,128.97
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,195.76,151.24
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,224.73,172.9
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,256.96,196.59
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,289.45,220.01
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,354.54,267.33
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,430.25,320.5
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,343.59,254.94
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,256.92,189.31
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,261.69,192.27
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,266.44,194.83
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,318.53,231.85
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,378.7,273.35
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,521.55,371.99
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,656.54,459.53
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,763.19,528.8
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,867.12,593.86
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,902.21,617.64
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,930.56,633.31
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,919.06,626.9
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,904.94,619.49
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,856.24,589.72
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,808.29,556.08
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,775.03,536.53
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,741.3,516.19
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,741.18,520.73
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,733.72,519.81
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,697.87,497.29
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,661.13,473.94
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,620.79,446.8
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,579.9,418.69
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,536.32,387.67
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,493.08,356.23
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,447.97,322.82
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,403.26,288.89
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,342.62,244.83
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,297.42,212.55
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,259.24,182.53
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,215.24,147.56
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,181.26,122.12
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,145.84,96.75
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,106.13,68.13
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,69.26,47.26
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,55.38,40.95
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.47,32.34
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.99,21.9
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,19.3,3.75
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,35.13,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,93.0,60.3
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,154.88,114.13
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,218.73,166.45
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,244.38,188.44
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,260.06,201.51
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,356.51,276.19
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,460.58,353.58
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,447.7,341.48
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,418.37,317.67
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,439.86,331.52
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,449.71,336.47
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,492.8,365.46
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,526.44,387.29
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,521.99,382.38
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,523.93,382.02
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,471.98,343.21
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,408.94,296.64
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,440.51,318.49
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,471.86,339.33
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,575.47,410.24
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,671.26,472.98
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,649.78,455.7
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,627.39,439.0
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,582.09,407.47
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,532.92,373.46
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,614.28,430.28
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,690.63,481.43
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,698.39,487.01
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,704.31,492.16
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,707.56,498.51
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,706.87,502.16
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,569.09,409.38
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,444.56,322.19
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,453.03,330.54
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,456.47,334.5
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,361.22,266.67
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,270.85,200.98
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,274.7,204.98
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,273.03,204.53
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,200.87,150.72
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,124.86,92.9
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,68.19,48.91
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.95
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,9.17,1.81
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.02
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,6.48
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,12.71
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,20.46
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,55.08,40.0
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,69.61,51.69
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,89.6,67.62
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,109.68,83.33
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,114.39,86.76
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,119.15,90.24
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,118.94,89.59
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,118.8,89.04
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,115.23,86.0
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,111.73,83.05
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,156.99,118.02
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,202.54,152.51
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,235.66,177.39
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,268.76,202.03
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,274.42,205.52
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,280.02,209.05
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,223.86,166.87
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,168.26,124.77
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,171.04,126.93
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,173.77,128.97
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,233.27,173.89
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,292.34,217.74
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,311.73,231.96
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,330.81,246.03
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,349.73,260.03
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,367.23,272.97
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,390.03,290.01
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,411.57,306.04
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,441.96,329.75
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,465.89,348.56
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,375.32,281.83
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,290.33,218.49
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,155.6,116.6
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,18.37,9.03
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,64.34,45.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,109.86,81.87
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,68.67,49.55
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,27.05,16.32
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,21.24,11.68
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,7.0
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,13.03,5.08
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.61,3.13
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.68,1.54
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.2
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.82,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.44,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,36.0,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,101.42,65.24
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,159.06,119.45
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,226.35,177.22
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,149.28,118.13
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,40.56,28.17
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,61.37,45.37
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,82.88,62.79
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,90.65,68.74
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,98.45,74.64
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,105.76,80.07
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,113.1,85.45
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,201.56,154.63
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,300.89,229.36
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,256.0,193.83
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,219.96,165.38
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,287.28,215.61
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,363.82,270.95
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,362.64,269.1
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,361.33,267.52
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,456.81,336.18
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,558.88,406.62
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,484.34,352.8
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,417.09,304.29
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,513.82,373.23
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,612.65,440.53
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,580.23,417.05
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,545.8,393.01
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,553.47,398.82
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,560.89,404.21
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,558.47,402.95
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,555.21,401.18
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,406.99,297.21
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,264.12,193.69
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,224.66,165.24
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,185.56,136.39
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,216.44,159.76
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,246.45,182.2
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,157.51,115.88
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,67.75,47.37
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,173.91,129.27
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,271.15,201.83
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,252.29,187.86
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,232.63,173.36
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,192.1,143.35
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,159.07,119.14
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,137.72,103.23
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,116.95,87.57
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,90.5,60.58
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,48.47,35.68
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,43.13,31.03
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,36.88,25.34
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.54,15.72
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.66,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,41.0,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,111.68,70.0
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,173.33,129.27
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,243.19,189.22
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,140.77,110.82
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.64,2.38
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,49.27,35.31
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,90.19,68.77
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,113.51,87.23
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,136.77,105.32
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,130.3,99.77
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,124.25,94.63
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,115.94,87.57
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,107.84,80.75
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,133.52,100.78
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,159.27,120.62
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,256.03,194.94
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,362.75,274.15
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,452.31,340.35
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,550.15,410.77
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,593.41,440.32
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,636.25,469.42
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,632.7,465.44
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,628.34,461.25
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,674.49,493.39
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,722.79,525.98
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,726.11,527.61
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,728.06,528.65
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,668.54,485.28
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,610.4,443.0
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,559.51,407.36
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,511.21,373.13
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,563.76,411.77
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,608.64,443.55
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,415.92,306.76
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,235.47,173.65
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,369.87,275.49
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,490.7,362.17
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,481.92,355.93
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,460.63,340.56
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,432.48,318.93
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,393.54,287.57
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,341.08,246.72
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,297.2,212.53
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,208.27,149.48
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,153.41,115.27
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,133.27,100.34
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,113.69,85.55
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,93.84,70.15
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,74.74,57.82
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,56.99,42.75
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,39.01,27.19
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,24.63,14.11
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.64,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,30.86,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,81.82,48.88
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,145.95,107.7
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,210.82,162.1
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,269.87,211.37
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,335.28,264.37
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,392.02,309.12
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,456.03,357.79
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,511.42,398.86
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,568.88,440.34
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,617.75,473.86
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,666.92,506.42
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,711.2,534.49
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,755.16,561.88
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,788.22,580.24
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,822.62,599.16
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,852.32,615.12
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,880.02,629.61
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,900.88,640.88
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,919.25,650.62
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,932.84,656.77
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,938.62,658.18
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,943.27,660.41
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,945.05,661.0
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,942.45,658.38
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,936.99,654.14
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,925.03,646.68
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,910.36,637.68
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,891.71,626.88
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,870.56,614.52
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,843.96,598.15
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,815.2,580.39
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,783.46,559.96
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,749.81,538.19
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,712.36,515.49
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,671.93,489.22
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,628.98,459.38
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,585.28,428.33
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,538.95,394.43
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,492.55,359.67
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,444.04,322.71
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,396.27,285.32
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,344.26,243.93
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,296.78,205.14
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,244.67,165.83
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,205.78,138.26
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,164.54,106.86
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,125.47,78.79
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,86.97,52.92
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,48.7,35.53
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,42.56,30.23
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.47,23.85
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.07,14.05
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.11,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.36,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,16.41,5.38
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,34.69,22.02
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,53.36,37.75
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,76.3,56.74
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,99.15,75.37
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,91.6,69.22
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,85.03,63.73
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,312.59,248.79
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,540.68,422.86
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,365.96,286.04
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,162.77,122.8
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,245.15,186.45
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,323.45,244.64
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,310.77,233.84
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,289.56,217.09
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,238.71,178.2
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,188.6,139.77
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,228.65,169.73
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,268.71,199.08
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,270.86,200.27
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,272.97,201.6
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,282.96,208.67
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,292.83,215.63
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,298.15,218.91
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,303.37,222.14
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,555.04,406.61
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,790.02,566.0
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,641.9,461.47
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,500.33,360.69
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,533.64,385.71
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,563.63,407.18
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,534.53,386.95
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,506.06,367.41
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,509.33,371.66
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,509.81,373.61
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,513.04,377.64
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,512.71,378.5
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,467.15,346.15
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,423.91,315.19
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,405.87,301.72
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,380.0,280.47
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,314.78,232.04
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,264.83,196.5
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,239.85,173.21
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,202.99,139.02
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,163.99,109.37
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,129.35,85.09
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,99.03,67.07
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,72.19,55.92
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,58.54,44.1
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,44.34,31.53
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,30.32,18.15
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.43,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,18.34,6.28
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,41.29,27.23
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,64.1,46.56
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,96.45,73.5
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,126.17,98.04
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,170.32,133.92
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,216.57,170.75
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,266.62,209.21
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,310.7,242.16
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,377.07,291.93
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,455.73,349.01
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,399.19,303.52
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,336.36,253.68
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,279.6,210.8
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,216.92,162.82
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,254.09,190.3
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,291.31,216.93
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,279.96,207.91
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,268.69,199.24
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,365.5,269.19
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,456.07,331.76
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,407.3,296.21
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,353.85,258.01
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,327.99,239.25
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,302.35,220.46
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,439.64,318.63
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,572.88,408.52
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,573.09,407.7
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,572.56,407.63
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,695.8,500.01
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,799.48,572.18
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,706.03,507.31
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,625.93,449.18
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,568.89,410.84
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,518.59,376.19
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,435.91,318.64
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,363.17,266.96
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,289.2,214.51
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,221.7,165.39
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,191.79,143.46
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,162.51,121.63
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,138.16,103.51
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,113.96,85.2
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,132.66,100.0
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,149.09,112.86
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,128.62,97.4
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,108.78,82.27
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,88.83,66.55
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,69.62,53.74
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,52.19,38.71
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,34.52,23.28
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,20.76,10.42
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.88,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.44,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,36.95,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,100.28,54.03
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,164.67,120.54
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,235.38,180.59
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,145.32,113.13
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,27.99,17.45
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,249.86,200.91
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,481.7,382.15
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,322.42,256.02
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,113.94,86.02
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,213.29,164.86
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,311.91,239.78
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,344.67,262.87
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,377.51,285.92
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,498.21,376.05
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,624.28,466.39
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,386.8,292.45
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,130.45,95.61
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,173.15,128.59
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,216.0,160.72
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,456.34,339.74
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,692.28,502.78
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,582.74,423.49
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,473.96,345.03
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,581.52,422.14
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,681.19,490.41
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,690.81,496.44
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,695.45,499.86
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,705.18,506.71
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,712.71,511.98
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,707.75,510.14
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,699.44,506.03
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,726.49,530.41
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,741.62,544.23
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,595.44,438.11
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,475.68,347.41
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,536.18,396.93
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,575.78,428.13
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,529.72,393.99
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,483.65,359.34
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,262.39,195.43
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,92.84,67.2
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,203.8,148.41
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,288.36,202.37
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,240.55,162.16
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,195.65,125.21
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,151.01,90.81
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,110.76,63.06
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,72.09,41.98
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,47.67,34.97
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,41.72,29.7
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,34.98,23.5
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.5,12.9
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,35.57,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,96.69,48.79
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,161.92,117.63
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,233.4,178.25
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,294.22,229.56
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,361.15,284.23
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,418.1,329.41
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,478.21,375.36
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,531.36,414.83
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,583.91,452.79
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,631.54,484.9
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,679.08,515.78
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,597.38,452.15
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,479.42,360.02
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,599.27,449.18
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,727.41,539.3
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,579.44,429.3
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,413.02,304.11
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,550.46,404.95
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,689.3,501.13
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,672.48,485.98
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,647.2,466.51
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,737.73,530.59
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,825.51,590.39
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,832.39,592.97
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,837.32,595.04
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,681.05,487.2
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,527.52,378.34
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,402.16,291.56
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,278.95,203.17
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,239.52,174.93
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,200.4,146.32
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,310.37,227.38
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,416.41,302.66
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,493.46,359.43
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,558.93,406.72
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,436.42,319.2
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,325.93,239.1
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,386.47,285.63
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,431.9,318.72
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,397.97,293.07
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,361.97,265.45
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,322.71,234.46
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,283.39,202.09
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,237.63,165.64
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,195.0,132.05
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,154.85,101.41
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,117.38,74.95
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,82.21,54.17
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,59.04,44.54
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.18,35.11
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,39.05,26.81
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,25.31,13.06
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
