Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,190.59,128.79
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,163.06,117.2
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,125.14,80.8
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,74.99,40.82
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,43.42,31.32
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,39.02,27.45
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,31.93,21.06
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,23.91,13.09
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,53.51,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,121.49,82.13
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,189.33,142.24
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,253.67,196.91
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,324.32,255.54
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,352.28,278.9
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,379.68,300.28
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,418.33,329.18
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,455.4,355.78
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,551.17,427.73
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,650.58,498.36
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,694.02,525.52
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,736.85,552.14
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,648.08,485.78
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,525.21,391.24
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,694.67,517.78
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,854.04,623.88
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,873.47,634.92
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,890.23,645.58
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,901.37,651.39
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,909.6,655.44
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,913.47,658.09
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,914.31,658.92
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,831.69,602.63
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,737.03,530.96
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,682.33,492.69
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,626.51,452.95
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,621.13,450.08
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,614.84,446.31
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,705.62,518.35
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,776.9,570.97
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,605.26,447.39
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,458.97,335.67
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,309.14,228.15
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,164.18,120.27
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,364.69,276.59
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,542.68,405.6
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,414.62,308.13
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,326.93,242.23
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,333.29,246.38
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,324.16,237.15
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,224.99,165.03
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,146.46,109.55
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,129.84,97.14
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,113.43,84.66
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,96.53,71.85
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,79.72,58.8
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,46.22,33.67
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,31.36,20.95
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,26.21,16.24
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,20.71,10.31
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.37,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,69.91,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,158.19,107.34
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,238.0,180.43
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,301.93,236.52
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,372.77,296.51
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,430.48,344.4
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,493.94,394.85
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,549.74,436.86
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,606.76,478.21
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,655.45,511.11
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,699.38,539.13
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,742.64,565.96
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,784.71,591.3
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,820.2,612.4
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,853.69,631.74
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,881.66,646.8
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,907.12,660.08
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,927.28,671.17
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,944.49,680.4
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,956.2,684.83
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,964.74,687.37
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,968.26,688.87
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,968.49,688.49
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,962.96,683.3
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,954.18,676.26
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,940.93,667.31
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,924.55,656.52
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,902.97,643.17
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,878.53,628.06
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,849.96,609.77
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,818.82,589.83
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,783.65,567.72
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,746.28,544.02
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,705.56,517.43
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,663.13,487.39
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,616.99,454.47
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,569.81,419.92
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,520.11,382.83
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,470.05,344.33
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,418.24,303.2
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,366.9,261.25
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,313.89,217.54
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,258.01,171.07
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,206.11,127.84
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,157.01,88.7
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,109.0,55.22
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,65.41,32.69
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,33.57,23.19
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,30.77,20.66
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,25.56,15.84
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,20.01,9.55
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,64.18,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,151.2,101.81
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,229.71,174.93
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,293.44,230.52
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,364.05,289.61
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,423.32,337.51
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,483.9,384.21
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,538.58,424.28
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,594.39,463.37
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,643.2,496.68
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,691.76,528.27
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,733.44,553.35
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,769.24,573.96
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,805.0,593.98
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,838.82,612.23
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,866.47,626.68
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,891.62,639.38
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,911.75,649.41
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,929.03,657.56
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,836.46,596.3
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,719.45,512.03
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,719.43,511.76
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,717.97,509.41
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,699.29,494.58
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,679.74,479.46
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,647.01,456.85
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,617.87,436.61
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,621.62,439.02
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,623.92,440.14
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,562.31,397.89
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,503.46,357.55
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,511.69,364.59
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,517.39,369.2
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,595.17,428.94
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,651.6,470.67
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,606.63,438.36
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,560.67,405.61
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,511.33,369.55
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,461.77,332.2
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,335.39,242.17
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,260.1,191.01
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,230.93,170.17
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,202.38,149.22
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,175.67,129.21
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,149.6,109.62
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,123.81,90.75
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,98.85,72.82
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,77.41,60.04
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,59.09,44.31
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,42.19,29.45
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,25.46,12.96
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,37.49,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,119.12,78.22
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,191.1,144.38
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,254.78,198.65
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,325.23,256.67
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,385.22,305.18
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,449.03,354.87
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,503.45,395.79
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,559.41,436.51
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,608.6,470.4
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,657.98,502.87
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,700.36,529.02
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,739.22,552.2
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,775.3,573.67
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,809.69,593.61
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,788.46,575.61
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,752.23,545.16
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,733.99,529.52
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,704.89,506.71
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,729.2,521.54
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,758.24,538.45
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,701.22,497.3
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,643.09,455.93
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,676.29,477.51
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,702.86,493.55
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,694.94,487.33
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,686.01,480.89
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,673.36,472.27
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,659.79,463.11
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,630.51,443.34
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,601.54,423.87
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,564.19,399.21
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,527.16,374.61
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,523.35,374.32
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,517.63,372.02
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,496.42,357.93
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,472.13,341.35
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,441.35,319.93
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,404.74,293.65
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,363.65,263.25
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,321.69,231.23
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,276.65,197.74
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,233.04,165.53
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,199.5,134.61
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,158.19,97.51
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,115.62,69.21
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,77.93,49.75
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,56.13,42.34
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,48.01,35.16
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.67,24.09
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.67,10.26
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.78,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,85.64,53.77
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,163.25,122.37
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,222.87,172.96
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,289.94,228.37
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,347.49,275.35
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,412.47,326.5
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,467.26,367.62
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,523.95,408.8
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,573.08,443.12
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,622.7,476.65
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,665.47,503.19
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,707.57,527.58
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,743.38,547.61
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,777.77,566.11
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,812.32,584.08
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,844.21,599.69
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,864.55,608.76
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,882.25,616.01
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,892.85,618.4
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,900.48,619.04
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,903.92,619.48
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,904.4,618.29
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,898.5,612.22
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,889.68,604.64
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,876.79,596.97
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,861.12,587.76
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,838.55,573.3
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,815.16,558.48
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,787.91,542.45
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,758.52,525.06
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,653.06,454.47
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,562.01,390.92
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,594.75,417.59
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,610.13,430.04
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,518.82,365.78
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,448.43,316.19
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,421.64,298.93
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,391.94,278.4
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,368.4,259.69
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,331.12,228.44
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,282.41,190.54
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,236.0,153.99
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,189.49,117.82
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,146.7,86.2
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,105.09,59.51
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,68.98,42.47
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,50.45,36.65
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.34,30.46
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.52,20.86
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.11,7.94
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,36.61,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,116.34,71.4
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,189.62,140.12
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,253.26,194.4
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,324.66,253.43
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,383.64,300.94
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,446.41,349.53
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,501.32,390.66
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,558.07,431.76
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,604.7,464.84
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,653.6,497.49
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,696.19,524.1
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,737.83,549.58
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,773.19,571.38
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,802.09,588.59
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,827.91,602.39
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,850.99,614.23
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,870.77,625.07
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,887.9,634.19
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,899.21,638.72
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,907.57,641.47
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,910.94,642.03
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,911.3,640.81
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,906.43,635.61
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,898.57,628.73
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,885.86,620.25
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,870.3,610.11
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,847.27,594.15
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,822.01,576.94
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,795.26,560.04
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,766.39,541.77
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,731.53,519.61
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,695.05,495.55
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,656.19,468.98
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,616.09,441.07
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,571.23,409.63
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,526.08,377.21
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,479.27,343.3
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,429.69,306.48
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,380.04,268.17
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,332.0,230.2
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,282.63,191.07
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,235.55,153.42
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,188.85,116.95
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,146.42,85.8
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,104.31,59.21
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,67.5,42.44
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,51.41,37.28
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.33,31.07
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.67,20.75
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.39,6.15
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,21.72,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,94.55,55.87
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,160.82,118.45
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,220.34,168.97
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,287.05,224.14
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,345.06,270.56
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,407.4,318.49
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,464.33,360.34
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,520.04,399.75
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,569.28,434.26
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,619.01,468.2
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,660.56,494.79
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,701.19,519.92
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,736.96,540.95
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,771.32,560.71
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,796.54,574.57
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,819.32,586.83
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,758.11,541.86
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,685.04,487.62
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,683.0,485.37
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,679.21,481.48
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,562.22,400.27
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,446.22,318.14
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,446.88,318.53
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,447.28,318.14
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,304.0,218.17
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,162.32,115.86
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,483.19,354.41
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,780.65,555.08
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,723.09,513.48
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,668.47,476.35
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,667.66,478.47
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,659.69,475.01
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,602.67,434.83
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,549.55,397.21
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,388.49,283.06
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,254.74,185.44
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,291.35,213.47
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,320.9,235.1
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,260.9,191.48
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,202.47,149.18
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,109.41,79.44
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.72,0.49
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,28.67,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,106.0,61.34
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,182.07,135.5
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,247.05,191.73
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,320.1,253.13
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,379.77,302.52
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,443.42,353.25
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,500.09,396.34
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,558.86,439.44
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,606.18,473.43
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,655.95,507.3
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,700.02,534.93
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,743.22,561.36
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,778.63,582.79
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,812.23,602.75
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,835.59,615.63
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,861.35,630.12
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,881.93,642.39
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,899.77,652.93
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,911.49,658.26
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,920.21,661.75
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,923.01,662.89
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,922.71,662.21
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,917.54,657.21
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,909.29,650.4
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,895.69,641.22
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,879.15,630.29
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,858.15,616.91
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,834.46,601.84
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,806.39,583.89
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,775.92,564.32
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,741.24,541.84
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,704.7,517.74
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,663.98,489.07
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,621.86,458.81
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,576.34,425.41
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,527.3,388.76
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,474.16,348.66
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,421.82,308.49
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,372.94,269.19
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,323.16,228.14
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,275.47,188.26
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,227.95,148.23
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,179.17,109.0
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,134.24,75.5
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,90.56,48.52
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,52.25,38.74
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,42.81,30.75
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,37.9,26.31
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.6,16.86
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.24,0.86
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.86,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,48.99,24.84
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,96.43,70.39
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,138.89,106.91
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,183.95,144.95
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,225.99,179.72
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,269.84,214.94
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,318.63,252.64
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,369.19,290.53
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,503.28,394.39
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,646.96,500.29
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,690.58,527.92
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,733.41,555.24
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,768.32,576.36
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,801.45,596.05
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,825.87,609.68
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,852.99,625.09
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,872.56,636.27
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,889.36,645.71
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,900.82,650.88
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,909.33,654.25
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,911.63,655.07
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,910.86,654.09
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,905.2,648.81
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,896.48,641.74
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,882.95,633.01
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,866.49,622.5
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,666.85,484.94
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,475.15,342.38
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,412.58,299.11
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,351.98,255.94
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,440.1,321.04
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,521.15,378.77
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,541.1,394.63
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,550.01,402.25
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,538.78,395.4
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,515.68,378.7
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,370.46,272.64
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,270.3,199.83
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,210.39,156.06
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,156.67,116.31
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,168.05,124.99
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,178.47,132.44
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,153.77,113.62
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,129.64,95.36
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,106.31,78.27
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,84.03,65.35
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,66.3,50.33
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,49.86,36.06
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,32.36,20.4
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,14.48,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.37,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,84.03,43.06
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,159.7,117.48
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,220.07,169.56
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,290.56,228.44
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,350.26,276.99
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,414.06,326.89
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,469.16,368.49
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,526.29,410.16
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,575.43,445.26
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,624.95,479.71
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,666.66,507.41
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,707.55,533.72
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,741.43,555.1
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,776.43,577.05
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,803.7,592.7
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,828.72,606.79
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,848.3,616.85
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,865.31,625.23
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,876.28,629.71
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,884.38,632.43
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,887.43,632.86
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,887.56,631.54
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,882.22,626.06
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,874.0,618.94
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,861.04,610.2
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,845.35,599.86
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,826.09,587.33
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,806.11,574.44
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,690.3,494.5
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,584.83,417.14
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,640.61,461.81
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,677.64,490.99
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,564.0,408.07
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,474.39,341.77
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,499.83,362.96
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,507.26,368.31
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,432.91,313.62
