Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,380.83,275.71
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,353.9,253.01
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,312.5,216.64
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,262.95,176.54
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,215.71,138.22
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,168.21,100.88
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,124.44,69.22
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,82.54,44.74
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,47.23,34.32
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,42.12,29.91
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.1,24.46
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.38,14.53
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.07,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,75.55,35.16
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,156.91,114.0
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,218.41,165.75
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,290.41,224.08
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,349.86,272.03
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,413.44,321.62
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,468.62,362.72
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,525.83,403.92
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,574.5,437.59
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,623.54,470.52
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,666.46,497.59
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,708.65,523.27
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,741.86,541.97
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,776.02,561.0
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,805.58,576.69
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,833.2,590.94
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,852.7,602.56
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,869.55,612.68
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,875.79,615.04
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,883.71,618.66
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,780.1,550.21
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,662.83,466.74
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,774.59,548.62
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,872.68,612.61
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,859.88,603.46
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,844.29,593.8
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,823.31,581.33
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,799.89,567.3
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,772.68,550.33
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,742.31,531.27
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,708.02,509.49
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,672.02,485.1
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,632.1,458.19
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,591.04,429.85
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,521.3,378.91
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,465.1,337.38
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,441.64,320.45
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,405.62,292.27
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,327.5,235.05
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,278.82,201.7
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,252.83,176.27
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,213.28,137.49
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,166.97,101.42
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,124.67,71.27
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,84.12,48.07
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,52.98,39.13
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,45.63,32.81
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.87,25.85
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.91,14.67
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.32,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.36,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,69.71,29.28
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,143.68,104.77
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,202.54,155.48
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,268.92,211.07
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,327.42,259.15
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,390.47,309.16
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,449.03,353.3
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,507.33,395.65
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,556.73,429.93
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,606.68,463.46
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,650.7,492.17
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,694.43,519.35
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,730.25,540.94
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,764.64,561.3
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,795.11,578.82
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,827.06,597.14
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,846.74,608.1
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,863.8,617.48
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,791.49,565.86
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,702.31,499.04
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,686.2,487.24
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,668.72,473.98
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,774.32,551.31
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,869.37,614.22
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,855.7,604.51
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,839.27,594.25
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,733.11,522.19
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,632.36,449.1
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,421.2,304.68
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,219.39,158.73
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,140.72,101.36
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,61.98,42.04
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,127.74,92.36
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,192.0,140.81
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,139.1,101.45
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,86.16,61.46
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,195.85,145.68
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,295.34,219.59
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,247.3,183.88
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,202.81,151.23
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,195.08,145.18
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,184.29,136.26
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,156.64,115.53
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,130.1,95.8
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,104.62,77.21
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,81.73,63.68
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,63.51,48.07
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,44.86,31.81
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,28.23,16.25
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,13.02,0.46
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,26.07,15.16
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,45.77,32.03
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,65.3,48.66
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,87.09,66.93
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,108.69,84.74
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,79.73,60.73
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,54.11,39.41
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,107.59,83.25
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,163.01,127.76
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,140.6,109.02
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,118.98,91.1
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,125.32,95.93
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,131.66,100.73
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,141.91,108.67
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,152.16,116.58
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,137.73,104.94
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,123.44,93.45
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,142.38,108.42
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,161.29,123.28
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,160.69,122.67
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,160.07,122.11
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,169.11,128.94
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,178.07,135.67
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,152.43,115.48
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,126.98,95.41
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,131.19,98.79
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,135.36,102.13
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,139.49,105.65
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,143.56,109.16
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,153.18,116.88
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,162.65,124.5
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,137.27,104.56
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,112.08,84.68
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,101.54,76.44
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,91.01,68.17
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,70.15,51.6
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,49.31,34.86
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,58.98,42.91
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,68.66,51.0
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,56.54,41.21
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,44.44,31.34
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,38.63,26.62
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,32.82,21.85
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,27.02,17.06
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,13.04
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,15.43,7.83
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.64,2.6
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.78,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,85.07,27.22
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,180.81,133.24
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,244.39,190.77
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,316.23,253.12
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,376.16,304.53
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,440.2,357.42
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,492.66,398.87
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,549.14,441.82
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,597.3,477.57
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,645.42,511.22
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,687.46,539.22
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,728.3,565.83
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,758.17,585.1
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,790.67,606.12
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,819.17,622.9
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,845.38,637.92
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,864.85,648.18
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,881.5,656.51
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,832.16,620.47
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,765.7,567.41
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,491.01,370.4
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,212.51,158.29
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,435.95,328.19
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,650.87,481.35
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,537.28,397.77
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,428.05,317.17
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,330.13,246.15
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,233.8,174.49
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,304.8,228.49
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,373.09,279.31
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,325.98,244.38
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,282.14,211.95
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,395.59,299.26
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,495.92,373.09
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,467.38,351.49
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,437.06,328.74
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,346.96,261.92
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,270.66,205.54
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,245.8,186.92
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,221.15,168.08
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,193.87,147.42
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,167.43,127.24
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,142.82,108.14
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,118.92,89.64
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,96.02,72.34
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,75.73,59.59
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,60.41,46.15
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,41.81,29.62
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,25.06,12.99
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.86,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,75.64,17.83
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,163.05,119.1
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,227.84,176.25
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,301.27,238.21
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,362.19,289.09
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,427.42,341.43
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,482.62,384.35
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,539.61,427.17
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,589.48,463.32
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,637.29,496.92
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,679.27,524.37
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,720.19,550.63
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,755.49,572.24
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,789.02,592.36
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,817.23,609.08
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,843.16,624.21
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,858.39,632.56
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,875.45,642.25
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,886.49,647.22
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,894.54,650.38
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,896.76,651.16
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,895.89,650.12
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,890.5,645.02
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,882.04,638.11
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,868.48,629.28
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,851.98,618.67
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,752.81,549.37
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,656.91,477.05
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,593.78,432.98
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,535.02,391.06
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,564.16,414.59
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,584.01,430.4
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,536.92,395.84
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,491.76,362.91
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,452.27,334.54
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,413.97,306.58
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,417.65,309.13
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,401.0,293.11
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,349.96,250.96
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,300.04,209.02
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,249.34,166.65
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,197.67,124.0
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,148.86,85.72
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,103.88,54.71
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,61.18,33.43
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,40.21,28.9
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,35.15,24.41
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,29.78,19.35
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,19.53,8.16
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,80.58,11.9
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,173.16,126.65
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,239.16,185.97
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,313.95,249.83
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,374.79,300.57
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,439.81,352.33
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,495.56,394.93
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,550.94,435.55
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,601.13,471.83
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,651.35,506.48
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,694.2,533.28
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,736.04,558.82
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,771.99,580.14
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,801.57,596.81
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,829.25,612.52
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,854.56,626.54
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,874.48,637.71
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,891.52,647.06
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,902.32,651.14
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,910.02,653.35
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,912.26,653.5
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,911.3,651.78
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,904.94,645.51
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,895.41,637.42
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,881.47,627.31
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,864.5,615.41
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,841.27,599.12
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,815.54,581.39
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,785.93,561.77
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,753.96,540.65
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,718.61,517.31
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,681.27,491.06
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,639.5,461.34
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,596.35,430.18
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,550.8,397.22
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,501.29,360.75
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,451.15,322.81
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,401.2,283.95
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,350.03,243.27
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,299.88,202.53
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,248.52,161.14
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,196.2,119.45
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,146.95,82.21
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,101.53,52.23
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,58.43,32.28
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,40.54,28.91
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,35.03,23.99
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,29.16,18.46
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,18.84,6.57
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.83,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,83.0,2.65
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,180.33,130.23
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,245.26,189.22
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,318.64,251.9
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,380.36,303.88
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,446.31,357.02
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,501.29,398.96
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,555.48,438.53
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,605.05,474.2
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,654.58,508.21
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,697.71,536.02
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,739.6,562.49
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,774.97,583.22
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,803.92,599.15
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,831.53,613.89
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,856.65,626.68
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,876.42,635.24
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,893.31,641.71
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,903.96,644.54
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,911.52,645.38
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,913.7,644.8
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,912.67,642.33
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,906.55,635.51
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,897.25,626.89
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,882.69,618.61
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,865.1,608.52
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,842.86,596.14
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,817.84,581.87
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,788.25,563.97
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,756.25,544.38
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,720.01,520.74
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,681.78,494.05
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,639.89,466.07
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,596.59,436.2
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,549.6,401.93
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,501.9,366.09
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,448.27,324.85
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,398.05,284.88
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,345.99,242.63
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,295.19,200.58
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,243.49,158.06
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,194.22,118.1
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,141.68,78.41
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,96.5,49.12
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,53.71,30.17
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,39.12,27.54
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,33.98,23.0
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,28.54,17.83
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.15,4.8
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,63.96,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,138.54,98.02
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,201.92,153.87
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,276.17,216.03
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,336.81,266.51
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,401.87,318.7
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,459.17,362.47
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,518.97,406.36
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,568.64,441.01
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,618.69,474.68
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,662.43,502.67
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,703.3,527.2
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,739.08,547.8
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,773.16,566.72
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,802.9,582.27
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,830.61,596.11
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,849.35,606.79
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,861.11,613.16
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,872.98,618.51
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,881.91,622.07
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,883.89,623.25
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,882.8,622.68
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,877.69,618.45
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,869.51,612.43
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,855.35,603.49
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,838.29,592.83
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,815.84,579.27
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,790.86,564.08
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,436.28,322.87
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,106.48,74.99
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,272.51,199.36
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,427.7,309.59
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,465.78,337.41
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,495.57,358.85
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,497.58,361.31
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,483.56,350.39
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,434.38,312.81
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,385.49,274.51
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,335.24,233.84
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,286.05,193.26
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,232.79,150.02
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,184.98,111.63
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,136.97,75.84
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,92.93,47.88
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,51.52,30.62
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,40.31,28.39
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,34.3,23.05
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,27.9,17.0
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,13.59,0.7
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,68.62,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,151.59,106.26
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,215.2,163.11
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,287.54,223.64
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,347.57,273.09
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,411.97,323.74
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,466.33,364.07
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,522.55,403.79
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,571.2,437.34
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,617.89,468.47
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,660.54,493.88
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,702.27,517.71
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,737.37,538.69
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,770.73,558.34
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,799.63,575.44
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,822.17,588.4
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,841.2,600.38
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,857.48,610.7
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,866.99,615.55
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,873.42,618.58
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,875.86,619.52
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,875.23,618.66
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,867.64,614.02
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,857.08,607.63
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,843.05,598.68
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,826.18,588.01
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,802.37,572.15
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,777.09,555.4
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,748.31,537.11
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,717.35,517.34
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,680.72,492.51
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,642.96,466.4
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,602.5,438.71
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,561.02,409.55
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,515.48,375.84
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,467.55,339.73
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,419.82,303.43
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,372.7,266.57
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,323.58,227.23
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,277.1,189.5
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,229.33,151.16
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,184.62,115.99
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,141.31,84.6
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,102.39,60.55
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,64.34,48.37
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,53.01,38.99
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,41.86,29.33
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,30.1,18.68
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.18,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,58.22,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,127.53,88.0
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,188.48,142.09
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,258.62,200.53
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,306.52,240.46
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,357.14,280.95
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,427.62,334.33
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,499.73,386.7
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,549.14,420.15
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,599.05,452.73
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,576.68,431.48
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,538.68,399.82
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,471.04,348.36
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,378.64,278.52
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,593.87,435.95
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,797.29,570.28
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,817.11,580.26
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,834.4,590.73
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,844.18,595.96
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,851.09,599.52
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,853.8,600.62
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,853.64,600.07
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,848.31,595.78
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,840.14,589.84
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,826.18,581.04
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,809.55,570.68
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,741.09,524.78
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,675.48,478.42
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,695.08,495.23
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,704.97,504.32
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,670.51,480.82
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,634.47,456.18
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,594.48,428.02
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,551.29,397.17
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,506.84,364.99
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,462.08,331.73
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,414.95,296.38
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,368.56,260.59
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,320.35,222.37
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,273.8,184.86
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,225.85,146.82
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,180.95,111.97
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,136.98,80.63
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,97.63,56.96
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,59.76,44.42
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,51.65,37.64
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.24,28.62
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,30.27,18.51
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.27,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
