Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,46.19,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,109.17,74.29
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,168.52,126.79
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,236.07,182.97
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,294.18,230.69
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,357.22,280.66
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,411.9,322.12
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,469.12,363.94
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,521.6,400.44
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,571.96,434.22
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,615.14,462.23
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,657.83,489.19
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,693.85,511.54
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,728.55,532.33
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,762.17,551.23
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,792.03,567.42
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,811.23,579.54
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,827.91,590.21
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,837.98,596.04
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,845.2,600.14
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,848.29,601.98
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,848.5,602.13
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,841.51,598.24
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,831.75,592.68
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,674.32,484.09
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,519.07,371.11
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,478.18,343.47
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,440.21,316.92
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,315.86,229.17
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,194.8,141.11
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,254.4,185.44
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,309.52,225.52
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,349.12,254.71
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,381.14,278.01
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,398.66,291.21
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,403.41,294.25
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,359.19,262.02
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,317.6,231.49
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,273.91,199.14
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,231.38,167.96
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,204.76,146.67
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,170.9,119.52
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,143.55,100.5
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,115.29,81.83
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,81.97,63.12
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,65.08,48.96
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,48.84,34.87
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,31.97,19.54
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,45.75,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,124.4,83.84
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,185.51,139.6
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,255.9,198.97
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,241.8,190.72
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,216.76,171.34
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,351.45,279.88
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,493.94,390.74
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,542.66,425.82
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,591.87,460.57
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,557.02,428.73
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,504.77,384.45
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,483.59,366.0
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,449.03,337.66
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,534.69,399.37
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,614.63,454.5
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,556.85,410.08
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,503.24,369.03
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,512.03,373.91
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,520.15,377.88
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,595.62,431.49
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,674.5,485.33
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,762.03,548.14
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,839.44,599.09
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,793.45,566.87
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,745.85,531.55
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,731.02,523.52
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,713.0,512.91
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,687.01,494.81
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,659.36,475.49
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,573.83,414.61
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,499.13,360.82
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,472.09,342.9
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,445.16,324.39
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,443.83,323.93
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,432.11,314.35
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,403.3,290.92
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,366.77,259.95
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,287.92,203.16
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,238.81,171.28
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,213.51,144.2
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,168.45,100.04
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,121.78,66.49
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,79.03,41.84
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,44.27,31.89
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,40.83,28.86
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,33.36,22.16
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,25.38,14.15
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,12.6,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,18.6,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,42.98,26.12
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,86.05,63.86
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,125.64,97.63
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,163.9,129.96
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,204.16,163.25
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,224.44,178.83
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,242.71,192.09
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,251.67,198.04
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,266.51,208.28
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,349.01,271.53
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,427.24,329.53
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,553.36,424.01
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,671.89,509.3
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,694.53,521.55
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,714.62,532.53
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,703.9,520.48
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,688.88,505.84
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,601.0,440.34
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,510.54,372.52
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,553.0,403.11
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,594.44,431.77
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,583.77,422.4
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,572.55,413.12
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,613.36,442.35
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,647.97,466.63
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,709.72,513.63
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,758.56,550.45
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,650.65,472.36
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,554.13,401.55
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,597.69,436.82
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,624.08,457.85
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,480.09,353.7
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,366.33,269.76
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,345.21,255.34
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,326.12,241.62
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,347.13,256.16
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,344.88,250.16
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,286.33,205.89
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,244.41,175.77
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,213.5,147.0
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,174.93,111.69
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,131.9,81.39
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,94.17,59.59
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,64.18,48.91
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,55.56,41.48
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,42.26,29.68
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,29.6,17.09
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,37.39,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,105.98,69.49
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,168.87,127.27
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,241.37,188.19
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,187.92,148.23
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,108.09,83.33
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,298.77,238.54
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,490.25,385.28
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,540.55,420.26
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,591.44,455.49
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,637.07,485.4
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,682.51,514.1
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,718.72,535.95
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,753.39,556.5
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,781.25,572.27
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,809.86,588.44
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,829.03,598.34
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,845.5,606.61
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,857.72,612.21
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,867.05,616.09
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,869.48,616.97
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,865.62,614.08
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,860.59,610.04
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,852.51,604.17
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,837.84,594.88
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,820.3,583.89
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,799.47,570.86
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,775.71,555.99
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,746.49,537.55
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,714.95,517.48
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,679.05,492.95
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,641.19,466.59
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,599.55,436.66
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,554.17,403.55
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,507.79,369.13
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,460.87,333.33
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,411.19,295.15
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,361.92,256.08
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,311.19,214.69
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,261.92,173.87
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,207.96,130.23
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,159.94,92.66
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,113.04,59.94
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,70.59,37.4
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,42.38,30.2
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,38.81,27.08
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,31.21,20.27
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,23.09,11.49
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,46.93,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,126.75,81.24
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,192.12,143.49
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,266.66,205.89
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,328.04,257.04
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,394.25,310.11
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,449.44,352.42
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,506.77,394.65
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,555.98,429.09
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,605.54,462.3
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,646.06,488.04
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,688.13,513.09
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,722.95,532.48
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,756.04,550.22
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,786.4,564.6
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,810.89,574.79
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,830.12,585.51
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,846.53,594.58
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,856.73,598.69
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,863.88,601.1
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,865.38,602.27
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,863.72,601.68
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,857.46,598.0
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,848.06,592.44
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,833.19,583.96
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,815.34,573.69
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,791.99,560.55
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,766.0,545.58
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,736.56,527.16
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,704.77,507.14
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,668.22,483.34
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,629.81,457.35
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,588.3,427.78
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,545.5,396.57
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,499.66,362.36
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,450.01,324.55
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,400.57,286.39
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,351.44,247.25
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,300.76,205.77
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,251.57,164.96
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,201.77,124.57
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,151.5,85.53
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,105.01,53.92
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,63.27,33.03
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,38.83,27.21
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,35.5,24.26
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,28.69,18.1
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,21.42,9.54
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,47.48,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,127.58,80.18
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,192.98,145.08
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,266.83,208.49
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,327.52,260.4
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,392.99,314.45
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,447.72,357.79
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,504.52,401.09
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,553.78,436.67
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,603.4,471.15
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,584.71,451.75
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,550.98,421.51
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,650.34,494.92
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,750.56,562.92
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,776.75,577.34
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,800.45,590.49
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,819.24,601.13
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,835.29,609.96
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,844.69,613.59
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,851.05,615.35
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,849.5,612.91
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,848.66,611.09
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,840.86,604.07
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,832.5,596.91
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,817.66,586.87
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,800.01,575.15
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,774.89,557.51
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,747.72,538.67
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,718.33,519.11
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,686.91,497.36
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,650.84,472.42
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,613.51,446.17
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,572.63,417.83
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,528.56,386.5
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,483.15,352.7
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,437.99,318.15
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,390.06,281.19
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,343.05,243.92
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,294.59,204.82
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,249.24,167.98
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,202.46,130.85
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,159.31,98.15
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,117.3,70.44
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,81.39,52.37
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,59.01,44.3
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,49.75,36.26
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,36.61,24.55
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,24.08,10.3
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,25.23,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,69.39,40.98
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,130.06,97.4
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,195.72,153.09
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,260.06,207.06
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,323.85,259.37
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,380.12,304.37
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,439.75,350.61
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,489.14,387.33
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,539.72,423.81
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,587.88,456.74
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,633.61,486.97
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,669.9,510.19
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,704.97,532.01
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,736.84,551.8
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,767.28,569.53
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,786.02,578.74
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,802.35,586.34
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,702.89,512.85
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,589.26,428.03
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,621.22,450.32
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,646.2,466.49
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,511.97,371.44
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,381.42,277.01
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,511.22,372.12
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,633.49,456.64
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,617.38,444.6
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,600.42,433.2
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,573.84,415.08
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,547.22,396.86
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,511.5,371.6
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,478.87,348.31
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,471.35,344.62
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,460.54,337.78
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,425.23,312.17
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,389.11,285.44
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,369.2,268.97
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,335.58,239.46
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,286.81,199.41
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,240.15,160.84
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,193.17,123.1
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,149.57,89.85
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,106.65,61.33
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,69.23,43.3
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,50.6,37.38
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,43.48,31.11
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,32.23,20.94
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,20.38,6.54
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,12.78,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,36.83,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,101.55,59.29
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,166.87,124.81
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,239.69,186.87
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,302.23,239.7
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,368.8,294.04
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,259.24,207.04
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,104.99,80.09
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,106.71,81.33
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,108.7,82.48
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,161.83,123.99
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,215.72,164.76
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,226.65,172.06
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,237.54,179.42
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,282.49,212.41
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,320.75,239.72
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,435.02,323.98
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,542.71,400.3
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,591.25,432.64
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,632.46,459.96
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,606.21,440.04
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,574.51,417.01
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,508.26,369.17
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,439.86,319.51
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,404.39,294.61
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,369.7,269.86
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,571.3,421.56
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,747.59,543.45
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,644.32,468.66
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,552.71,401.09
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,591.26,433.35
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,613.13,451.5
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,517.04,380.31
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,443.45,325.42
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,448.2,329.59
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,434.14,316.86
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,385.11,277.85
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,336.53,238.25
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,286.32,196.35
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,237.54,155.33
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,185.08,112.8
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,138.44,77.08
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,92.76,47.28
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,51.79,29.49
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,37.63,26.26
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,33.78,22.79
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,26.36,15.94
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.39,3.57
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,32.97,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,91.54,50.32
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,149.45,110.57
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,211.59,163.48
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,266.3,209.25
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,325.72,257.04
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,366.06,287.4
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,405.37,315.38
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,443.2,342.49
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,479.72,367.82
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,517.73,393.28
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,554.65,417.32
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,550.87,412.18
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,550.95,409.78
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,577.22,427.3
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,602.28,443.56
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,632.18,464.14
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,661.16,483.95
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,572.4,418.92
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,469.61,343.38
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,558.34,408.41
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,644.41,468.88
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,518.11,377.88
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,395.38,288.13
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,265.15,194.74
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,136.59,99.03
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,348.79,259.34
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,549.16,401.45
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,472.11,345.1
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,400.39,293.31
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,384.08,282.28
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,367.42,270.65
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,262.19,194.33
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,162.12,119.82
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,234.2,174.86
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,300.38,223.74
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,274.25,204.35
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,248.08,184.95
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,139.54,103.09
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,30.9,19.19
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,27.03,16.24
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,23.16,13.21
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,19.29,10.09
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,15.43,6.94
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.57,4.21
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.71,0.85
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.82,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.93,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.98,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,23.0,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,61.26,29.91
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,110.23,80.23
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,160.72,123.56
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,205.83,161.98
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,253.35,201.33
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,229.29,181.74
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,196.27,153.96
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,113.82,87.63
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,35.74,23.61
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,127.39,97.35
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,223.59,171.34
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,187.47,142.46
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,151.92,114.44
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,130.11,97.4
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,108.71,80.62
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,114.1,84.71
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,119.47,88.72
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,191.34,143.61
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,263.41,196.75
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,385.46,286.6
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,505.96,371.52
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,501.53,367.36
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,496.69,364.03
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,583.19,427.74
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,662.55,483.92
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,617.82,451.61
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,576.25,422.31
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,629.16,466.05
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,665.7,496.29
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,629.76,469.75
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,590.44,440.96
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,511.84,382.89
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,451.21,337.54
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,395.05,296.31
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,348.07,261.45
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,315.09,236.21
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,277.87,207.17
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,260.57,187.18
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,223.42,148.41
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,175.97,109.82
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,131.9,76.47
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,89.69,50.12
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,53.72,40.51
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,45.08,33.0
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,38.39,26.89
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,27.74,16.92
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.52,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
