Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.91,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,14.47,5.31
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,24.13,14.06
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,37.18,25.18
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,50.25,36.18
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,64.24,47.76
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,78.21,59.09
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,296.39,238.82
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,514.24,408.33
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,316.64,252.64
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,85.17,63.29
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,193.68,149.95
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,302.48,233.49
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,380.84,292.76
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,453.09,346.23
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,500.83,381.49
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,554.99,420.9
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,674.44,512.04
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,789.14,593.61
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,669.77,504.41
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,540.51,404.56
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,665.07,502.11
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,772.32,580.74
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,757.2,569.27
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,739.21,556.74
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,716.99,541.54
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,692.08,523.68
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,661.36,500.89
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,628.47,476.2
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,523.99,396.25
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,439.15,330.63
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,463.17,349.52
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,466.77,350.04
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,420.28,311.86
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,373.24,272.54
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,324.23,231.41
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,276.02,190.29
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,226.39,148.17
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,176.05,106.77
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,128.61,71.13
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,85.07,44.16
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,44.7,32.86
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,40.5,29.14
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,33.91,23.11
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,26.92,16.08
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.24,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,67.65,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,156.3,106.3
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,235.26,179.64
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,297.62,233.82
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,365.88,290.49
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,422.82,336.02
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,480.02,379.55
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,529.02,418.41
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,578.22,456.15
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,620.25,487.48
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,661.25,516.96
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,695.98,540.78
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,725.01,560.42
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,750.48,576.42
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,773.41,590.6
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,790.75,601.41
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,805.17,610.29
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,707.98,537.72
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,591.7,446.91
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,711.16,539.33
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,815.95,612.9
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,713.35,536.88
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,603.96,452.35
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,689.19,519.5
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,757.72,569.85
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,732.5,551.0
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,704.62,530.77
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,672.44,507.38
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,638.01,481.97
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,599.57,453.32
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,559.56,422.84
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,516.32,389.67
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,472.05,354.77
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,421.02,313.28
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,372.93,273.01
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,323.23,230.7
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,274.37,188.57
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,224.15,145.91
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,176.26,106.47
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,124.74,68.05
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,80.19,41.12
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,39.33,28.51
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,36.37,25.82
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,30.03,19.98
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,23.3,13.04
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,11.55,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,90.12,59.71
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,167.39,129.24
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,217.02,173.42
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,270.12,219.2
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,317.64,258.67
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,367.43,298.42
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,427.52,345.11
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,495.05,395.65
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,567.22,448.57
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,641.24,500.94
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,674.96,521.51
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,706.83,540.34
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,733.47,555.66
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,754.37,566.89
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,770.97,574.58
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,784.71,580.27
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,793.51,583.36
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,799.22,584.53
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,798.79,582.2
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,795.21,577.95
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,786.55,571.33
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,774.8,562.87
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,676.6,493.81
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,578.26,421.47
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,504.52,368.86
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,436.29,319.16
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,396.07,291.18
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,357.67,263.94
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,369.67,273.43
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,376.5,278.53
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,371.7,275.39
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,363.0,268.97
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,371.87,273.17
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,361.15,259.06
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,312.31,219.1
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,264.39,179.26
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,215.62,138.75
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,166.28,99.06
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,119.31,64.84
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,76.36,39.79
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,40.47,29.35
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,37.58,26.71
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,30.82,20.49
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,23.63,12.87
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,89.91,57.71
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,168.23,128.61
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,223.04,176.76
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,283.34,228.32
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,337.43,273.71
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,398.93,323.53
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,463.54,374.26
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,531.38,425.81
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,574.23,455.92
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,616.64,484.84
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,650.7,507.13
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,681.16,525.92
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,714.0,545.35
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,745.28,563.11
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,759.3,568.67
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,774.06,574.72
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,727.53,538.68
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,667.62,491.11
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,731.67,537.43
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,786.13,571.51
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,776.99,562.97
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,764.86,553.46
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,748.56,542.23
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,729.41,529.3
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,704.55,511.49
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,677.1,491.12
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,645.93,469.76
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,612.69,446.6
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,491.68,360.32
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,393.97,289.57
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,266.29,198.29
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,150.29,112.14
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,153.94,115.8
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,157.25,118.72
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,165.06,125.11
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,171.1,129.99
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,151.19,114.85
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,131.76,100.06
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,118.09,79.73
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,85.05,50.56
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,53.21,40.24
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,46.95,34.65
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,36.65,25.36
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,25.82,14.1
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,16.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,34.03,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,115.25,72.68
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,189.18,144.2
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,250.31,198.11
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,317.99,256.08
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,375.84,304.26
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,436.85,353.24
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,486.11,392.17
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,536.16,430.59
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,578.84,462.46
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,621.05,493.24
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,653.43,515.59
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,686.42,537.36
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,714.84,555.18
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,741.22,571.38
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,758.66,582.25
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,773.32,591.26
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,781.59,595.0
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,786.83,596.77
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,784.64,594.69
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,782.21,592.63
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,773.3,585.05
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,761.41,575.58
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,745.25,564.39
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,726.26,551.32
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,701.77,534.0
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,674.3,513.91
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,643.13,490.67
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,609.89,465.54
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,571.98,436.61
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,532.71,406.03
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,490.19,372.93
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,446.88,338.27
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,400.86,300.08
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,355.01,261.18
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,303.71,217.87
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,256.32,177.14
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,207.78,135.88
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,161.76,98.36
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,116.06,65.43
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,74.69,42.4
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,45.55,33.96
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,41.12,29.88
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,32.51,21.97
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,23.33,11.63
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,14.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,32.12,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,111.61,68.05
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,185.0,141.22
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,247.23,196.47
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,316.79,256.59
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,198.69,162.31
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,47.33,34.36
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,86.62,67.14
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,127.3,100.35
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,124.24,97.31
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,121.59,94.67
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,135.93,106.02
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,150.24,117.24
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,242.32,190.87
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,331.1,259.71
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,311.82,243.1
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,292.42,226.81
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,265.16,204.92
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,243.9,187.71
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,242.95,186.83
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,242.01,185.93
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,230.02,176.55
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,218.15,167.3
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,216.32,165.87
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,214.48,164.44
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,190.63,145.65
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,167.03,127.09
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,169.59,129.23
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,172.09,131.3
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,170.0,129.83
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,167.9,128.38
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,157.6,120.54
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,147.42,112.78
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,177.52,136.7
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,201.33,155.36
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,140.07,107.62
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,75.43,56.34
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,67.19,49.82
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,58.95,43.2
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,76.03,46.76
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,73.7,43.69
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,48.23,36.41
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,43.48,31.99
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.29,22.57
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,23.58,10.86
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,40.24,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,125.76,73.53
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,210.04,160.07
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,272.79,216.83
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,342.09,277.38
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,399.14,326.67
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,457.04,375.12
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,505.55,414.34
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,554.38,452.58
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,596.3,483.48
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,637.29,512.76
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,670.62,535.57
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,698.46,553.51
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,724.16,569.7
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,747.41,583.98
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,763.87,594.45
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,777.4,602.9
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,785.69,606.54
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,790.84,608.08
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,790.13,606.78
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,786.2,603.38
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,697.37,535.58
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,601.64,459.09
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,590.93,451.69
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,578.77,442.72
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,515.27,393.32
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,455.39,346.65
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,542.37,416.93
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,608.1,467.91
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,530.62,407.1
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,466.03,356.43
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,409.21,312.5
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,358.27,273.2
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,323.37,245.81
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,289.18,218.58
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,234.0,177.21
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,188.35,144.07
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,164.15,125.02
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,140.46,106.37
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,108.96,70.91
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,58.59,30.88
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,36.18,25.81
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,33.48,23.22
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,26.92,17.0
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,19.95,7.14
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.93,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,14.47,3.37
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,25.1,14.77
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,39.81,27.58
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,54.97,40.65
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,71.63,54.82
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,88.19,68.68
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,111.64,87.88
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,134.95,106.6
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,115.52,90.18
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,97.27,74.84
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,120.23,93.34
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,143.18,111.6
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,130.77,101.3
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,118.65,91.33
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,147.45,114.34
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,176.24,137.08
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,179.32,139.02
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,182.4,141.04
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,185.85,143.65
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,189.26,146.25
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,244.75,189.4
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,299.58,231.18
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,250.47,193.08
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,202.11,155.49
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,199.38,153.2
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,196.64,150.86
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,200.06,153.64
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,203.31,156.32
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,196.37,150.77
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,189.48,145.32
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,177.07,136.12
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,164.86,127.04
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,181.83,140.63
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,196.95,152.56
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,159.74,123.59
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,123.92,95.63
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,109.64,84.41
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,95.42,73.06
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,80.39,61.0
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,65.44,48.78
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,51.55,39.15
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,37.64,26.73
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,24.62,14.93
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.57,0.83
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.9,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.93,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.26,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.67,1.62
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.57,4.09
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,14.47,6.54
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,15.44,7.31
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.86,9.27
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,20.27,11.2
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.93,7.56
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.59,3.93
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,13.04,5.1
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,14.49,6.28
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.94,7.45
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,17.4,8.62
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.85,9.79
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,20.3,10.96
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,20.31,10.95
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,20.31,10.94
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,26.11,15.66
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,31.92,20.39
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,38.21,25.51
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,44.51,30.63
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,90.06,67.54
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,135.3,103.93
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,109.29,83.11
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,83.25,62.19
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,86.63,65.04
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,90.02,67.9
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,82.73,62.24
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,75.45,56.55
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,49.3,35.17
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,23.18,13.63
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,18.34,9.68
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,13.51,5.7
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,12.06,4.51
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.61,3.3
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.68,1.68
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.75,0.04
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.3,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.41,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,109.29,49.68
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,234.02,177.73
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,298.71,238.63
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,369.54,302.24
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,426.21,352.71
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,485.04,403.11
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,530.75,442.06
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,579.89,482.5
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,621.55,515.18
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,661.89,546.0
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,695.38,569.3
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,726.69,590.52
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,751.94,607.19
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,774.44,621.76
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,790.3,630.87
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,802.98,637.68
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,809.78,640.53
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,813.21,641.06
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,811.5,638.95
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,806.33,634.51
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,796.84,625.86
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,783.95,614.91
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,765.09,600.7
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,743.04,584.3
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,717.1,564.5
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,688.26,541.07
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,655.0,514.79
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,619.27,486.19
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,579.23,453.93
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,537.25,419.42
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,492.63,381.89
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,446.7,342.41
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,397.32,299.35
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,347.48,255.01
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,296.05,209.27
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,245.11,163.82
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,192.93,118.75
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,142.62,78.27
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,88.93,41.78
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,43.01,23.06
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,29.52,20.46
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,26.84,17.81
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,21.63,12.58
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,16.19,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
