Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,34.66,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,89.44,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,159.88,113.53
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,231.04,178.17
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,287.04,227.44
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,347.43,278.87
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,395.71,319.28
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,445.3,359.2
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,484.34,389.12
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,524.96,419.1
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,557.72,442.71
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,588.9,464.52
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,614.15,481.77
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,637.21,497.08
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,577.03,448.68
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,499.88,387.54
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,530.21,409.44
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,554.21,425.85
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,542.84,416.29
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,526.66,403.48
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,594.69,455.86
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,648.67,496.33
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,592.44,452.64
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,536.21,409.34
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,518.39,395.94
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,499.33,381.11
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,435.76,331.95
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,380.88,289.61
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,361.16,274.11
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,339.6,256.64
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,331.06,247.05
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,309.93,225.44
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,277.0,194.64
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,240.77,160.39
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,194.86,121.97
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,150.82,86.98
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,102.93,53.33
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,61.52,31.81
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,35.62,25.23
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,32.22,22.07
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,25.37,15.64
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,18.11,5.3
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,11.3,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,20.04,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,54.53,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,119.83,83.8
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,182.3,140.53
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,236.41,187.65
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,295.41,237.81
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,344.16,278.95
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,396.87,322.06
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,439.65,356.27
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,482.66,389.8
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,516.79,415.28
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,549.85,439.3
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,576.92,458.26
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,602.24,475.49
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,618.89,486.86
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,633.17,496.35
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,640.89,499.88
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,645.94,501.42
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,582.27,451.08
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,516.0,398.87
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,478.17,368.57
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,438.45,336.77
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,415.6,319.09
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,393.13,301.61
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,395.16,303.11
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,395.18,302.76
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,441.69,338.23
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,471.65,358.88
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,434.27,327.92
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,397.44,297.46
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,357.79,265.58
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,318.39,233.15
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,267.05,192.15
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,221.49,156.09
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,185.69,128.09
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,154.44,105.06
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,121.42,82.06
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,89.36,62.72
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,66.16,51.83
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,53.3,40.34
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,37.38,25.68
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,21.95,6.22
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,12.29,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.44,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.75,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,21.24,10.84
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,36.49,24.96
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,55.74,41.75
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,74.65,58.05
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,93.82,74.29
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,112.9,90.13
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,126.21,100.9
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,139.65,111.6
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,155.35,124.0
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,171.1,136.29
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,162.57,128.7
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,154.24,121.38
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,162.49,127.85
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,170.74,134.27
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,176.48,138.45
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,182.21,142.63
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,227.79,178.89
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,275.91,216.53
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,276.34,216.16
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,276.64,215.92
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,323.07,252.48
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,367.99,287.06
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,355.86,277.05
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,343.36,267.01
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,322.0,250.5
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,301.97,235.01
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,247.54,192.87
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,198.72,155.01
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,191.62,149.64
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,181.27,141.46
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,175.19,136.26
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,167.32,129.34
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,146.17,112.79
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,125.86,96.94
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,104.62,80.14
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,84.32,64.17
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,65.96,51.94
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,50.59,38.12
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,33.29,22.24
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,15.44,1.48
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.86,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,42.78,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,119.88,80.74
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,184.48,141.29
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,239.09,189.06
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,300.72,241.45
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,349.46,282.61
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,399.89,323.85
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,442.2,356.88
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,484.72,388.99
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,517.55,413.48
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,549.18,436.48
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,574.61,453.51
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,598.16,468.73
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,614.48,478.42
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,627.19,485.26
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,635.34,487.97
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,640.77,488.61
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,640.3,485.56
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,637.01,480.45
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,628.32,471.49
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,616.88,460.53
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,600.14,447.17
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,580.88,431.91
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,555.86,412.37
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,529.01,391.33
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,498.88,368.61
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,465.45,343.05
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,429.35,315.3
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,392.3,286.04
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,352.12,253.55
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,311.86,220.35
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,268.68,184.8
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,226.5,149.87
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,183.05,115.06
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,142.02,83.95
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,100.7,56.56
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,63.33,38.26
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,44.49,32.65
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,38.7,27.36
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,27.74,17.14
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.27,0.41
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,53.17,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,131.72,85.85
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,200.77,152.12
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,254.86,199.92
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,313.33,249.98
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,343.3,276.39
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,371.78,300.37
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,386.95,312.53
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,401.07,323.0
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,419.93,336.41
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,436.24,347.37
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,515.14,408.29
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,593.1,466.79
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,609.22,476.94
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,622.84,485.46
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,630.2,489.5
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,634.81,491.48
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,634.36,490.29
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,631.06,487.0
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,622.33,479.0
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,610.81,468.92
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,594.48,455.95
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,575.57,440.94
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,516.71,394.29
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,462.01,351.08
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,442.42,335.81
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,419.93,317.69
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,407.43,306.14
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,385.99,286.5
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,328.7,241.83
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,280.86,205.47
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,256.54,181.26
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,221.56,147.26
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,178.3,112.18
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,137.54,81.13
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,96.87,54.41
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,60.57,37.19
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,43.83,32.05
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,37.99,26.7
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,27.0,16.41
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.49,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,49.24,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,129.24,81.71
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,202.36,153.95
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,263.74,208.62
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,331.17,267.2
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,380.37,310.08
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,429.07,351.29
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,473.61,388.2
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,518.26,424.25
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,551.48,450.72
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,583.11,475.36
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,607.6,493.49
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,632.93,511.81
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,649.46,523.55
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,663.13,533.05
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,671.11,537.29
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,675.98,539.1
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,675.1,537.54
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,670.99,533.5
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,574.83,455.21
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,474.66,373.73
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,550.99,435.41
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,610.55,481.59
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,585.66,459.87
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,557.99,436.19
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,525.22,408.92
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,490.28,379.41
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,452.44,347.09
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,412.85,312.64
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,369.66,275.17
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,325.6,236.19
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,278.71,194.22
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,231.88,152.42
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,183.87,111.4
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,137.21,74.38
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,87.14,40.65
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,43.8,22.48
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,28.87,19.78
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,26.47,17.4
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,20.54,11.39
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,14.29,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,8.36,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,74.76,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,154.51,95.95
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,233.59,179.92
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,290.99,233.04
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,352.59,287.65
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,401.83,330.87
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,452.15,373.27
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,492.84,405.76
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,532.83,436.38
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,562.71,458.44
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,593.69,480.38
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,618.21,496.08
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,640.29,509.4
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,656.28,518.72
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,669.35,525.41
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,676.29,526.89
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,680.05,525.89
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,678.48,521.67
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,673.67,515.14
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,664.07,505.27
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,651.3,493.24
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,632.63,479.86
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,611.01,464.18
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,585.51,445.38
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,557.32,424.14
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,524.89,399.2
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,490.31,371.91
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,451.35,339.91
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,410.88,305.9
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,367.75,269.33
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,323.84,231.33
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,277.18,190.82
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,227.67,148.1
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,179.76,108.09
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,133.51,72.14
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,87.34,42.31
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,44.9,25.33
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,31.82,22.49
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,28.63,19.36
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,22.27,12.71
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,15.57,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,8.85,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,75.44,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,154.77,91.23
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,234.89,180.66
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,292.63,234.77
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,354.83,290.46
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,403.69,333.75
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,453.62,376.07
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,491.8,406.68
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,532.18,437.5
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,565.11,462.19
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,596.21,484.71
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,620.25,500.64
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,641.83,514.26
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,658.1,524.59
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,671.36,532.48
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,677.9,535.6
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,681.2,536.31
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,679.32,532.85
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,674.14,526.95
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,664.13,517.48
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,650.88,505.59
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,632.78,491.01
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,611.64,474.0
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,585.45,452.43
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,556.59,428.54
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,523.99,401.96
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,489.16,373.11
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,449.89,340.25
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,409.01,305.38
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,365.42,268.18
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,320.97,229.46
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,274.07,188.1
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,227.29,146.96
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,178.99,106.35
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,132.14,70.02
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,82.0,37.48
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,38.74,21.29
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,28.27,19.24
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,25.84,16.8
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,19.86,10.51
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,13.54,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,59.08,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,135.62,73.69
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,214.52,163.72
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,271.27,216.77
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,332.64,271.57
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,380.87,314.71
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,430.35,357.38
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,471.04,390.91
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,511.17,422.77
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,543.08,447.83
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,570.63,468.87
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,595.49,487.21
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,618.0,503.32
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,633.46,513.34
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,646.1,521.0
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,653.59,524.8
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,657.99,526.18
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,657.36,524.7
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,653.55,520.79
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,644.3,511.8
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,631.92,500.41
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,614.73,486.22
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,594.6,469.6
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,569.56,448.39
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,541.89,424.84
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,510.06,398.28
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,476.06,369.47
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,438.63,336.85
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,399.65,302.34
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,356.88,265.24
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,313.33,226.73
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,267.62,185.87
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,219.0,142.93
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,171.7,102.89
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,126.11,67.43
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,80.73,38.78
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,39.11,29.2
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,30.27,21.25
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,26.99,18.0
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,20.53,11.03
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,13.7,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,56.98,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,134.25,65.57
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,215.67,162.24
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,271.95,214.59
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,332.66,268.09
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,303.62,248.89
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,254.31,210.22
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,333.58,276.0
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,416.11,342.26
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,492.98,403.21
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,569.56,462.59
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,519.36,420.58
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,451.7,365.03
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,547.51,441.21
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,638.78,510.77
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,645.45,513.71
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,649.11,514.99
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,597.7,472.98
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,539.53,426.18
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,509.2,401.08
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,476.35,373.97
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,472.04,370.45
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,467.21,366.17
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,414.53,324.06
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,366.66,285.96
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,388.51,302.65
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,400.06,309.77
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,379.1,290.79
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,351.57,265.94
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,281.28,212.61
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,231.23,177.1
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,205.49,156.46
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,180.41,136.25
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,153.08,114.58
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,126.31,93.69
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,99.72,73.94
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,74.6,60.45
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,58.36,45.84
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,42.61,31.38
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,27.89,16.53
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.88,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,38.52,12.97
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,82.18,60.16
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,125.6,98.73
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,165.74,133.91
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,201.53,165.03
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,238.23,196.26
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,274.03,226.28
