Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,97.04,38.64
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,201.92,152.98
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,254.69,204.58
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,311.16,256.51
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,355.11,297.05
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,399.7,336.81
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,435.29,367.8
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,469.91,396.95
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,497.51,420.5
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,523.3,442.05
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,539.86,455.21
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,555.98,467.64
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,566.42,475.26
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,574.0,480.37
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,575.37,480.97
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,573.7,478.99
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,567.37,472.31
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,557.96,462.99
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,543.24,449.61
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,525.63,433.64
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,503.05,412.82
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,477.87,389.51
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,449.04,363.33
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,418.07,334.82
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,383.16,302.5
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,346.57,268.14
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,306.7,230.59
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,266.12,192.24
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,222.79,152.12
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,179.6,113.33
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,132.59,74.68
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,90.18,45.06
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,48.58,25.21
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,29.55,21.75
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,25.47,17.64
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,21.32,12.72
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,10.21,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,92.34,30.86
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,192.75,143.98
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,244.21,194.12
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,299.46,244.49
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,342.94,284.7
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,387.27,324.5
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,422.63,355.42
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,457.15,384.67
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,483.35,406.52
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,507.69,426.21
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,524.29,439.94
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,540.54,453.03
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,517.58,433.18
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,489.75,409.43
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,463.53,387.03
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,433.52,361.41
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,399.25,332.04
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,368.49,305.47
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,346.74,287.2
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,323.92,268.04
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,272.56,225.08
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,223.91,184.49
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,200.27,164.96
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,178.4,146.86
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,168.95,139.06
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,159.57,131.31
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,148.03,121.9
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,136.61,112.55
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,123.35,101.41
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,110.33,90.43
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,95.87,78.39
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,81.72,66.4
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,66.35,52.85
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,51.42,41.66
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,37.43,28.35
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,23.18,14.25
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,11.58,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.71,0.67
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,12.05,4.71
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,16.39,8.66
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,21.7,13.44
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,27.02,18.19
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,31.37,22.04
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,35.72,25.86
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,40.07,29.58
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,44.43,33.27
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,63.79,49.92
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,83.31,66.5
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,123.57,100.54
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,163.92,134.09
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,186.04,152.18
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,210.57,172.09
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,213.03,173.62
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,215.37,175.12
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,241.45,196.23
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,266.08,215.76
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,316.11,255.69
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,356.55,286.42
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,351.19,280.37
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,340.83,269.76
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,304.93,239.25
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,271.75,211.29
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,243.64,186.73
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,215.47,162.03
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,186.79,137.22
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,161.03,115.32
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,127.44,88.24
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,97.01,65.58
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,67.24,46.8
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,48.02,37.33
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,36.96,27.07
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,25.5,15.75
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,12.78,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,17.16,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,36.85,24.53
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,61.35,46.86
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,83.66,66.8
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,103.45,84.4
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,123.3,101.74
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,141.24,117.12
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,159.23,132.26
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,107.4,87.54
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,57.01,43.82
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,100.2,80.77
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,144.16,117.71
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,150.73,122.75
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,157.31,127.87
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,143.62,116.28
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,130.22,104.99
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,178.75,145.47
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,228.43,186.04
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,241.21,196.16
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,253.14,205.6
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,298.8,242.23
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,337.95,272.22
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,314.7,253.15
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,291.94,234.69
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,236.87,190.75
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,189.04,153.22
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,114.6,92.0
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,40.56,29.74
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,36.69,26.48
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,32.82,23.14
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,28.47,19.39
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,24.12,15.6
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,19.29,11.29
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,14.46,7.57
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,10.12,3.45
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.89,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,42.31,1.8
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,90.99,65.83
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,124.44,98.39
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,159.13,130.06
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,189.9,157.97
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,221.24,185.78
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,247.09,208.34
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,272.87,230.31
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,266.78,224.77
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,252.78,212.3
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,282.86,237.48
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,313.0,262.25
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,345.29,288.14
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,372.56,309.58
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,388.56,321.95
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,403.28,333.11
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,416.19,342.16
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,423.81,346.78
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,391.03,319.2
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,361.65,294.6
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,320.54,260.97
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,283.4,230.67
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,269.91,219.41
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,256.19,207.76
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,192.87,156.55
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,135.32,110.19
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,145.57,118.79
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,151.72,123.49
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,136.09,110.33
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,120.74,97.46
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,104.35,83.71
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,88.38,70.34
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,74.06,58.42
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,58.64,47.54
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,43.63,33.49
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,28.41,18.6
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,14.48,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,94.31,1.96
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,204.32,149.11
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,257.85,204.97
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,315.48,259.25
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,360.23,302.5
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,405.72,345.29
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,441.85,378.88
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,474.75,408.79
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,463.86,400.29
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,446.45,385.62
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,505.76,436.14
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,564.11,484.79
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,574.74,492.17
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,582.39,496.97
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,532.0,453.83
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,477.53,407.16
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,524.95,446.58
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,566.67,479.99
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,551.8,465.86
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,533.94,449.17
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,511.33,428.33
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,486.07,404.83
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,456.31,376.91
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,424.33,346.57
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,388.92,312.95
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,351.91,277.34
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,311.78,239.03
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,270.81,199.66
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,227.76,158.79
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,185.08,119.54
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,137.6,79.37
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,94.63,48.19
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,52.62,26.91
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,30.34,22.62
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,26.77,18.95
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,23.19,14.63
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,11.04,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,53.71,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,115.13,84.73
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,152.93,123.53
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,193.18,161.18
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,226.67,192.71
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,260.89,224.15
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,290.82,250.71
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,320.9,276.66
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,346.43,298.07
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,371.14,318.23
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,292.93,250.75
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,205.99,174.86
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,158.76,134.35
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,110.84,92.49
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,124.03,103.8
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,137.14,114.8
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,159.15,133.65
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,180.87,152.11
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,183.7,154.41
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,186.41,156.69
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,154.66,129.64
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,123.45,102.94
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,79.31,64.65
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,34.77,25.41
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,37.18,27.63
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,39.6,29.83
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,25.58,17.34
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,11.58,4.78
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,10.61,3.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,9.64,3.06
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,8.19,1.75
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.75,0.44
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,5.3,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.85,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.89,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.93,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.96,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,54.48,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,116.84,84.44
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,164.89,131.51
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,218.27,180.02
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,261.63,220.14
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,308.73,262.9
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,345.05,295.82
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,381.41,328.11
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,414.42,357.09
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,446.95,385.18
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,332.58,287.09
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,198.63,169.35
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,206.91,176.2
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,215.04,182.59
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,192.35,162.74
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,173.55,146.29
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,216.91,183.4
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,256.74,216.84
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,254.42,214.6
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,251.89,212.3
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,233.4,196.16
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,215.53,180.67
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,225.44,188.9
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,233.54,195.31
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,173.14,144.11
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,116.83,96.51
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,190.59,151.2
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,244.44,183.99
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,207.19,149.24
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,170.62,116.27
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,133.21,85.66
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,98.61,60.64
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,64.58,41.6
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,43.89,34.8
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,36.03,27.15
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,27.88,18.62
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,13.94,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,14.89,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,31.82,18.86
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,57.88,42.25
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,82.17,63.52
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,104.66,83.12
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,127.27,102.55
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,146.09,118.49
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,164.9,134.15
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,180.52,146.6
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,195.96,158.67
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,209.04,168.85
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,221.88,178.7
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,164.1,130.8
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,105.9,82.37
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,109.72,85.46
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,113.54,88.5
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,60.42,44.69
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.8
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,29.94,19.43
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,52.19,38.05
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,35.26,23.97
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,18.34,9.82
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,19.31,10.71
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,20.27,11.61
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,60.89,46.15
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,100.95,80.1
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,93.71,74.23
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,86.49,68.38
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,78.83,61.97
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,71.17,55.53
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,61.7,47.56
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,52.18,39.45
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,42.98,31.5
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,33.79,24.83
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,24.13,15.86
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,14.47,6.71
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,7.23,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,10.61,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,21.24,11.29
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,37.87,27.17
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,54.34,42.26
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,72.24,58.52
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,89.93,74.44
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,106.3,89.01
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,122.9,103.64
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,166.36,141.77
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,206.74,176.83
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,223.62,191.12
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,240.31,205.17
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,249.02,211.88
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,257.4,218.26
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,263.83,223.29
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,269.88,228.0
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,206.56,173.57
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,143.56,119.18
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,209.37,175.68
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,271.25,227.51
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,249.12,208.16
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,227.88,189.92
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,210.76,175.54
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,194.24,161.67
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,273.07,222.17
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,329.21,258.36
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,292.83,224.24
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,256.19,190.08
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,217.23,154.35
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,178.85,119.97
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,139.15,87.15
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,101.77,59.84
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,64.35,38.55
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,39.91,31.19
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,33.93,25.31
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,27.73,18.66
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,13.22,0.32
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,82.54,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,180.42,126.17
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,235.44,185.3
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,295.2,240.65
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,341.34,283.68
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,388.59,326.28
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,293.92,250.24
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,167.12,142.17
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,342.09,293.17
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,516.59,435.34
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,424.01,356.99
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,318.1,267.67
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,449.49,376.48
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,573.3,472.26
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,576.13,469.78
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,575.9,465.89
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,570.49,457.74
